ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 00:00,2,0.000,ALERT,212.83,299.07,60.001,1560571204,"201051344000579","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1347300.0,1347300.0,3924,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571206,569978.00
06/15/2019 00:00,2,0.000,ALERT,213.29,297.87,60.006,1560571204,"201051344001025","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1331108.2,1331108.2,3923,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571208,569979.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.47,60.012,1560571204,"201051344001093","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1313901.1,1313901.1,3928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571210,569980.00
06/15/2019 00:00,2,0.000,ALERT,212.83,298.77,59.975,1560571204,"201051344000458","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1329140.7,1329140.7,3921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571212,569981.00
06/15/2019 00:00,2,0.000,ALERT,213.51,299.07,60.006,1560571204,"201051344000890","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1328916.5,1328916.5,3929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571213,569982.00
06/15/2019 00:00,2,0.000,ALERT,212.83,298.47,60.054,1560571204,"201051344000988","174011545737251",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,1017416.3,1017416.3,3920,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571215,569983.00
06/15/2019 00:00,2,0.000,ALERT,213.96,299.37,60.012,1560571204,"201051344000582","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1306848.3,1306848.3,3920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571217,569984.00
06/15/2019 00:00,2,0.000,ALERT,212.83,299.07,59.996,1560571204,"201051344000868","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1315094.5,1315094.5,3926,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571219,569985.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.77,60.022,1560571204,"201051344000576","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1332255.0,1332255.0,3932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571221,569986.00
06/15/2019 00:00,2,0.000,ALERT,212.83,298.17,60.054,1560571204,"201051344001158","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1309226.5,1309226.5,3919,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571222,569987.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.17,60.075,1560571204,"201051344000917","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1323584.9,1323584.9,3927,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571224,569988.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.17,60.028,1560571204,"201051344000417","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1053626.3,1053626.3,3937,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571226,569989.00
06/15/2019 00:00,2,0.000,ALERT,213.74,298.77,60.017,1560571204,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1329935.2,1329935.2,3929,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571228,569990.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.17,60.012,1560571204,"201051344000651","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1323610.0,1323610.0,3927,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571230,569991.00
06/15/2019 00:00,2,0.000,ALERT,212.61,299.37,60.022,1560571204,"201051344000594","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1334709.4,1334709.4,3928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571232,569992.00
06/15/2019 00:00,2,0.000,ALERT,213.06,298.47,59.996,1560571204,"201051344000469","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1314831.7,1314831.7,3926,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571233,569993.00
06/15/2019 00:00,2,0.000,ALERT,213.74,298.77,60.022,1560571204,"201051344000585","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1337929.6,1337929.6,3921,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571235,569994.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.77,60.017,1560571204,"201051344000853","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1337928.7,1337928.7,3923,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571237,569995.00
06/15/2019 00:00,2,0.000,ALERT,213.74,298.77,60.006,1560571204,"201051344001145","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1338329.1,1338329.1,3935,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571239,569996.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.47,60.012,1560571204,"201051344000438","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1331745.3,1331745.3,3925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571241,569997.00
06/15/2019 00:00,2,0.000,ALERT,213.06,298.47,60.022,1560571204,"201051344001135","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1318797.4,1318797.4,3924,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571243,569998.00
06/15/2019 00:00,2,0.000,ALERT,212.83,299.07,60.017,1560571204,"201051344000983","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1335887.4,1335887.4,3922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560571245,569999.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.47,60.049,1560571204,"201051344001203","174011545737251",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,1326678.5,1326678.5,3927,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571247,570000.00
06/15/2019 00:00,2,0.000,ALERT,213.29,299.07,60.017,1560571204,"201051344001230","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1322033.4,1322033.4,3942,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571248,570001.00
06/15/2019 00:00,2,0.000,ALERT,212.83,298.47,59.964,1560571204,"201051344000646","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1315886.9,1315886.9,3937,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571250,570002.00
06/15/2019 00:00,2,0.000,ALERT,213.06,298.47,60.022,1560571204,"201051344000867","174011545737251",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,1313072.8,1313072.8,3923,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571252,570003.00
06/15/2019 00:00,2,0.000,ALERT,213.51,298.47,59.980,1560571204,"201051344000633","174011545737251",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,1310266.4,1310266.4,3930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571254,570004.00
06/15/2019 00:00,2,0.000,ALERT,212.83,298.47,60.017,1560571204,"201051344000955","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1336365.5,1336365.5,3931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571256,570005.00
06/15/2019 00:00,2,0.000,ALERT,213.06,298.17,60.028,1560571204,"201051344000648","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1324734.6,1324734.6,3921,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571258,570006.00
06/15/2019 00:00,2,0.000,ALERT,213.29,298.77,60.017,1560571204,"201051344000645","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1330090.7,1330090.7,3926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571260,570007.00
06/15/2019 00:00,2,0.000,ALERT,212.83,299.37,60.001,1560571204,"201051344000569","174011545737251",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,1346726.7,1346726.7,3928,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560571261,570008.00
06/15/2019 00:00,2,0.000,ALERT,213.06,298.47,60.006,1560571204,"179051228000119","174011545737251",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,133284.1,133284.1,3958,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560571263,570009.00
06/15/2019 00:15,2,0.000,ALERT,212.61,299.07,60.001,1560572104,"201051344000579","174011545737251",0.00,13.70,0,286.14,300.87,0.0,0.0,0.000,1347300.0,1347300.0,3926,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572106,570010.00
06/15/2019 00:15,2,0.000,ALERT,212.61,296.66,60.017,1560572104,"201051344001025","174011545737251",0.00,12.70,0,284.94,301.17,0.0,0.0,0.000,1331108.2,1331108.2,3925,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572108,570011.00
06/15/2019 00:15,2,0.000,ALERT,212.83,297.26,60.017,1560572104,"201051344001093","174011545737251",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,1313901.1,1313901.1,3930,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572110,570012.00
06/15/2019 00:15,2,0.000,ALERT,212.61,298.77,59.985,1560572104,"201051344000458","174011545737251",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,1329140.7,1329140.7,3923,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572112,570013.00
06/15/2019 00:15,2,0.000,ALERT,212.61,297.87,60.017,1560572104,"201051344000890","174011545737251",0.00,13.70,0,285.84,301.47,0.0,0.0,0.000,1328916.5,1328916.5,3931,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572113,570014.00
06/15/2019 00:15,2,0.000,ALERT,212.61,298.47,60.012,1560572104,"201051344000988","174011545737251",0.00,13.70,0,283.14,299.97,0.0,0.0,0.000,1017416.3,1017416.3,3922,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572115,570015.00
06/15/2019 00:15,2,0.000,ALERT,213.06,298.17,60.001,1560572104,"201051344000582","174011545737251",0.00,13.00,0,285.84,301.47,0.0,0.0,0.000,1306848.3,1306848.3,3922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572117,570016.00
06/15/2019 00:15,2,0.000,ALERT,212.61,299.07,60.022,1560572104,"201051344000868","174011545737251",0.00,13.30,0,286.14,300.87,0.0,0.0,0.000,1315094.5,1315094.5,3928,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572119,570017.00
06/15/2019 00:15,2,0.000,ALERT,213.06,299.07,59.985,1560572104,"201051344000576","174011545737251",0.00,13.30,0,285.54,300.57,0.0,0.0,0.000,1332255.0,1332255.0,3934,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572121,570018.00
06/15/2019 00:15,2,0.000,ALERT,212.61,298.17,60.033,1560572104,"201051344001158","174011545737251",0.00,13.00,0,284.64,299.67,0.0,0.0,0.000,1309226.5,1309226.5,3921,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572123,570019.00
06/15/2019 00:15,2,0.000,ALERT,212.83,297.26,60.028,1560572104,"201051344000917","174011545737251",0.00,14.30,0,283.74,299.97,0.0,0.0,0.000,1323584.9,1323584.9,3929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572125,570020.00
06/15/2019 00:15,2,0.000,ALERT,213.06,296.96,60.022,1560572104,"201051344000417","174011545737251",0.00,13.30,0,284.64,299.97,0.0,0.0,0.000,1053626.3,1053626.3,3939,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572127,570021.00
06/15/2019 00:15,2,0.000,ALERT,213.06,297.57,60.028,1560572104,"201051344000685","174011545737251",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,1329935.2,1329935.2,3931,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572128,570022.00
06/15/2019 00:15,2,0.000,ALERT,212.83,296.96,60.022,1560572104,"201051344000651","174011545737251",0.00,12.70,0,284.64,300.27,0.0,0.0,0.000,1323610.0,1323610.0,3929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572130,570023.00
06/15/2019 00:15,2,0.000,ALERT,212.61,299.07,60.022,1560572104,"201051344000594","174011545737251",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,1334709.4,1334709.4,3930,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572132,570024.00
06/15/2019 00:15,2,0.000,ALERT,212.83,298.77,60.022,1560572104,"201051344000469","174011545737251",0.00,12.70,0,284.34,299.97,0.0,0.0,0.000,1314831.7,1314831.7,3928,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572134,570025.00
06/15/2019 00:15,2,0.000,ALERT,213.06,297.87,59.985,1560572104,"201051344000585","174011545737251",0.00,13.70,0,284.64,300.57,0.0,0.0,0.000,1337929.6,1337929.6,3923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572136,570026.00
06/15/2019 00:15,2,0.000,ALERT,213.29,298.77,60.028,1560572104,"201051344000853","174011545737251",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,1337928.7,1337928.7,3925,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572138,570027.00
06/15/2019 00:15,2,0.000,ALERT,213.06,298.17,60.022,1560572104,"201051344001145","174011545737251",0.00,13.00,0,285.84,301.47,0.0,0.0,0.000,1338329.1,1338329.1,3937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572140,570028.00
06/15/2019 00:15,2,0.000,ALERT,212.83,297.87,60.022,1560572104,"201051344000438","174011545737251",0.00,13.00,0,285.54,300.87,0.0,0.0,0.000,1331745.3,1331745.3,3927,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572142,570029.00
06/15/2019 00:15,2,0.000,ALERT,212.38,297.57,60.028,1560572104,"201051344001135","174011545737251",0.00,13.30,0,285.54,301.17,0.0,0.0,0.000,1318797.4,1318797.4,3926,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572144,570030.00
06/15/2019 00:15,2,0.000,ALERT,212.83,299.07,60.033,1560572104,"201051344000983","174011545737251",0.00,13.70,0,285.54,300.87,0.0,0.0,0.000,1335887.4,1335887.4,3924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572145,570031.00
06/15/2019 00:15,2,0.000,ALERT,212.83,297.57,60.022,1560572104,"201051344001203","174011545737251",0.00,13.30,0,285.24,302.37,0.0,0.0,0.000,1326678.5,1326678.5,3929,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572147,570032.00
06/15/2019 00:15,2,0.000,ALERT,212.83,298.17,60.070,1560572104,"201051344001230","174011545737251",0.00,13.30,0,285.24,300.87,0.0,0.0,0.000,1322033.4,1322033.4,3944,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572149,570033.00
06/15/2019 00:15,2,0.000,ALERT,212.38,297.57,60.033,1560572104,"201051344000646","174011545737251",0.00,13.30,0,284.64,300.27,0.0,0.0,0.000,1315886.9,1315886.9,3939,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572151,570034.00
06/15/2019 00:15,2,0.000,ALERT,213.06,298.77,60.033,1560572104,"201051344000867","174011545737251",0.00,14.00,0,285.24,300.87,0.0,0.0,0.000,1313072.8,1313072.8,3925,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572153,570035.00
06/15/2019 00:15,2,0.000,ALERT,213.29,298.77,60.038,1560572104,"201051344000633","174011545737251",0.00,13.00,0,283.44,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572155,570036.00
06/15/2019 00:15,2,0.000,ALERT,212.38,297.57,60.033,1560572104,"201051344000955","174011545737251",0.00,13.30,0,284.94,300.57,0.0,0.0,0.000,1336365.5,1336365.5,3933,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572156,570037.00
06/15/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1560572104,"201051344000648","174011545737251",0.00,13.00,0,284.94,300.27,0.0,0.0,0.000,1324734.6,1324734.6,3923,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572158,570038.00
06/15/2019 00:15,2,0.000,ALERT,213.29,298.77,60.038,1560572104,"201051344000645","174011545737251",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,1330090.7,1330090.7,3928,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560572160,570039.00
06/15/2019 00:15,2,0.000,ALERT,212.83,299.07,60.033,1560572104,"201051344000569","174011545737251",0.00,13.30,0,285.84,301.17,0.0,0.0,0.000,1346726.7,1346726.7,3930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560572162,570040.00
06/15/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1560572104,"179051228000119","174011545737251",0.00,15.30,0,284.04,300.27,0.0,0.0,0.000,133284.1,133284.1,3960,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560572164,570041.00
06/15/2019 00:30,2,0.000,ALERT,212.38,299.37,60.028,1560573004,"201051344000579","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1347300.0,1347300.0,3928,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573006,570042.00
06/15/2019 00:30,2,0.000,ALERT,212.61,296.96,59.990,1560573004,"201051344001025","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1331108.2,1331108.2,3927,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573008,570043.00
06/15/2019 00:30,2,0.000,ALERT,212.83,297.57,60.065,1560573004,"201051344001093","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1313901.1,1313901.1,3932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573010,570044.00
06/15/2019 00:30,2,0.000,ALERT,212.38,298.77,60.049,1560573004,"201051344000458","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1329140.7,1329140.7,3925,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573011,570045.00
06/15/2019 00:30,2,0.000,ALERT,212.61,298.17,60.054,1560573004,"201051344000890","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1328916.5,1328916.5,3933,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573013,570046.00
06/15/2019 00:30,2,0.000,ALERT,212.61,298.77,60.001,1560573004,"201051344000988","174011545737251",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1017416.3,1017416.3,3924,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573015,570047.00
06/15/2019 00:30,2,0.000,ALERT,213.29,298.47,60.033,1560573004,"201051344000582","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1306848.3,1306848.3,3924,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573017,570048.00
06/15/2019 00:30,2,0.000,ALERT,212.38,299.37,60.033,1560573004,"201051344000868","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1315094.5,1315094.5,3930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573019,570049.00
06/15/2019 00:30,2,0.000,ALERT,213.06,298.77,60.038,1560573004,"201051344000576","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1332255.0,1332255.0,3936,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573021,570050.00
06/15/2019 00:30,2,0.000,ALERT,212.61,298.47,60.038,1560573004,"201051344001158","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1309226.5,1309226.5,3923,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573022,570051.00
06/15/2019 00:30,2,0.000,ALERT,212.83,296.96,60.033,1560573004,"201051344000917","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1323584.9,1323584.9,3931,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573024,570052.00
06/15/2019 00:30,2,0.000,ALERT,212.83,297.26,60.038,1560573004,"201051344000417","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1053626.3,1053626.3,3941,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573026,570053.00
06/15/2019 00:30,2,0.000,ALERT,213.06,297.87,60.043,1560573004,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,1329935.2,1329935.2,3933,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573028,570054.00
06/15/2019 00:30,2,0.000,ALERT,212.83,296.96,60.049,1560573004,"201051344000651","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1323610.0,1323610.0,3931,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573030,570055.00
06/15/2019 00:30,2,0.000,ALERT,212.38,299.07,60.038,1560573004,"201051344000594","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1334709.4,1334709.4,3932,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573031,570056.00
06/15/2019 00:30,2,0.000,ALERT,212.38,298.47,60.038,1560573004,"201051344000469","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1314831.7,1314831.7,3930,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573033,570057.00
06/15/2019 00:30,2,0.000,ALERT,213.06,298.17,60.038,1560573004,"201051344000585","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1337929.6,1337929.6,3925,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573035,570058.00
06/15/2019 00:30,2,0.000,ALERT,213.06,298.77,60.070,1560573004,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1337928.7,1337928.7,3927,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573037,570059.00
06/15/2019 00:30,2,0.000,ALERT,213.06,298.17,60.038,1560573004,"201051344001145","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1338329.1,1338329.1,3939,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573039,570060.00
06/15/2019 00:30,2,0.000,ALERT,212.83,297.87,60.033,1560573004,"201051344000438","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1331745.3,1331745.3,3929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573041,570061.00
06/15/2019 00:30,2,0.000,ALERT,212.61,297.87,60.022,1560573004,"201051344001135","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1318797.4,1318797.4,3928,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573043,570062.00
06/15/2019 00:30,2,0.000,ALERT,212.61,298.77,60.038,1560573004,"201051344000983","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1335887.4,1335887.4,3926,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573045,570063.00
06/15/2019 00:30,2,0.000,ALERT,212.83,297.57,60.006,1560573004,"201051344001203","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1326678.5,1326678.5,3931,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573047,570064.00
06/15/2019 00:30,2,0.000,ALERT,212.83,298.17,60.065,1560573004,"201051344001230","174011545737251",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,1322033.4,1322033.4,3946,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573048,570065.00
06/15/2019 00:30,2,0.000,ALERT,212.38,297.57,60.001,1560573004,"201051344000646","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1315886.9,1315886.9,3941,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573050,570066.00
06/15/2019 00:30,2,0.000,ALERT,212.83,298.17,60.022,1560573004,"201051344000867","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1313072.8,1313072.8,3927,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573052,570067.00
06/15/2019 00:30,2,0.000,ALERT,213.06,297.87,60.028,1560573004,"201051344000633","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3934,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573054,570068.00
06/15/2019 00:30,2,0.000,ALERT,212.38,297.87,60.028,1560573004,"201051344000955","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1336365.5,1336365.5,3935,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573056,570069.00
06/15/2019 00:30,2,0.000,ALERT,212.83,297.87,60.038,1560573004,"201051344000648","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1324734.6,1324734.6,3925,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573057,570070.00
06/15/2019 00:30,2,0.000,ALERT,213.06,298.77,60.033,1560573004,"201051344000645","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1330090.7,1330090.7,3930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573059,570071.00
06/15/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1560573004,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1346726.7,1346726.7,3932,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573061,570072.00
06/15/2019 00:30,2,0.000,ALERT,212.83,298.17,60.028,1560573004,"179051228000119","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,133284.1,133284.1,3962,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560573063,570073.00
06/15/2019 00:45,2,0.000,ALERT,213.06,299.67,60.028,1560573904,"201051344000579","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1347300.0,1347300.0,3930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573906,570074.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.57,60.022,1560573904,"201051344001025","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1331108.2,1331108.2,3929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573907,570075.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.87,60.012,1560573904,"201051344001093","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1313901.1,1313901.1,3934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573909,570076.00
06/15/2019 00:45,2,0.000,ALERT,212.83,299.37,60.022,1560573904,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1329140.7,1329140.7,3927,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573911,570077.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.47,60.017,1560573904,"201051344000890","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1328916.5,1328916.5,3935,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573913,570078.00
06/15/2019 00:45,2,0.000,ALERT,212.83,298.77,59.996,1560573904,"201051344000988","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1017416.3,1017416.3,3926,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573915,570079.00
06/15/2019 00:45,2,0.000,ALERT,213.51,299.07,60.022,1560573904,"201051344000582","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1306848.3,1306848.3,3926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573917,570080.00
06/15/2019 00:45,2,0.000,ALERT,212.83,299.67,60.017,1560573904,"201051344000868","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1315094.5,1315094.5,3932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573919,570081.00
06/15/2019 00:45,2,0.000,ALERT,213.51,299.67,60.017,1560573904,"201051344000576","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1332255.0,1332255.0,3938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573920,570082.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1560573904,"201051344001158","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1309226.5,1309226.5,3925,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573922,570083.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.57,59.969,1560573904,"201051344000917","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1323584.9,1323584.9,3933,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573924,570084.00
06/15/2019 00:45,2,0.000,ALERT,213.29,297.26,60.017,1560573904,"201051344000417","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1053626.3,1053626.3,3943,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573926,570085.00
06/15/2019 00:45,2,0.000,ALERT,213.29,297.87,60.043,1560573904,"201051344000685","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1329935.2,1329935.2,3935,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573928,570086.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.26,60.017,1560573904,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1323610.0,1323610.0,3933,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573929,570087.00
06/15/2019 00:45,2,0.000,ALERT,212.61,299.67,60.022,1560573904,"201051344000594","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1334709.4,1334709.4,3934,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573931,570088.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.022,1560573904,"201051344000469","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1314831.7,1314831.7,3932,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573933,570089.00
06/15/2019 00:45,2,0.000,ALERT,213.29,298.17,60.049,1560573904,"201051344000585","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1337929.6,1337929.6,3927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573935,570090.00
06/15/2019 00:45,2,0.000,ALERT,213.51,299.07,60.022,1560573904,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1337928.7,1337928.7,3929,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573937,570091.00
06/15/2019 00:45,2,0.000,ALERT,213.29,298.17,60.022,1560573904,"201051344001145","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1338329.1,1338329.1,3941,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573939,570092.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.87,60.022,1560573904,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1331745.3,1331745.3,3931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573941,570093.00
06/15/2019 00:45,2,0.000,ALERT,212.83,297.87,60.017,1560573904,"201051344001135","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1318797.4,1318797.4,3930,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573943,570094.00
06/15/2019 00:45,2,0.000,ALERT,213.06,299.37,60.022,1560573904,"201051344000983","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1335887.4,1335887.4,3928,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573945,570095.00
06/15/2019 00:45,2,0.000,ALERT,213.06,297.57,60.022,1560573904,"201051344001203","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1326678.5,1326678.5,3933,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573947,570096.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.17,60.038,1560573904,"201051344001230","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1322033.4,1322033.4,3948,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573948,570097.00
06/15/2019 00:45,2,0.000,ALERT,212.61,297.87,60.006,1560573904,"201051344000646","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1315886.9,1315886.9,3943,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573950,570098.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.77,60.033,1560573904,"201051344000867","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1313072.8,1313072.8,3929,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573952,570099.00
06/15/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1560573904,"201051344000633","174011545737251",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3936,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560573954,570100.00
06/15/2019 00:45,2,0.000,ALERT,212.61,297.87,60.033,1560573904,"201051344000955","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1336365.5,1336365.5,3937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573956,570101.00
06/15/2019 00:45,2,0.000,ALERT,213.06,298.47,60.033,1560573904,"201051344000648","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1324734.6,1324734.6,3927,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573957,570102.00
06/15/2019 00:45,2,0.000,ALERT,213.29,298.77,60.028,1560573904,"201051344000645","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1330090.7,1330090.7,3932,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573959,570103.00
06/15/2019 00:45,2,0.000,ALERT,213.06,299.67,60.070,1560573904,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1346726.7,1346726.7,3934,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560573961,570104.00
06/15/2019 00:45,2,0.000,ALERT,213.29,298.47,59.990,1560573904,"179051228000119","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,133284.1,133284.1,3964,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560573963,570105.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.67,60.033,1560574804,"201051344000579","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1347300.0,1347300.0,3932,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574806,570106.00
06/15/2019 01:00,2,0.000,ALERT,212.83,297.26,60.017,1560574804,"201051344001025","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1331108.2,1331108.2,3931,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574807,570107.00
06/15/2019 01:00,2,0.000,ALERT,213.06,297.57,60.075,1560574804,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1313901.1,1313901.1,3936,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574809,570108.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.07,60.017,1560574804,"201051344000458","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1329140.7,1329140.7,3929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574811,570109.00
06/15/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1560574804,"201051344000890","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1328916.5,1328916.5,3937,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574813,570110.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.07,60.022,1560574804,"201051344000988","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1017416.3,1017416.3,3928,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574815,570111.00
06/15/2019 01:00,2,0.000,ALERT,213.51,298.77,60.017,1560574804,"201051344000582","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1306848.3,1306848.3,3928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574817,570112.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.67,60.022,1560574804,"201051344000868","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1315094.5,1315094.5,3934,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574819,570113.00
06/15/2019 01:00,2,0.000,ALERT,213.51,299.67,60.028,1560574804,"201051344000576","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1332255.0,1332255.0,3940,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574820,570114.00
06/15/2019 01:00,2,0.000,ALERT,213.06,298.77,60.028,1560574804,"201051344001158","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1309226.5,1309226.5,3927,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560574822,570115.00
06/15/2019 01:00,2,0.000,ALERT,213.06,296.96,60.065,1560574804,"201051344000917","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1323584.9,1323584.9,3935,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574824,570116.00
06/15/2019 01:00,2,0.000,ALERT,213.06,297.26,60.012,1560574804,"201051344000417","174011545737251",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1053626.3,1053626.3,3945,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574826,570117.00
06/15/2019 01:00,2,0.000,ALERT,213.51,297.87,60.017,1560574804,"201051344000685","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1329935.2,1329935.2,3937,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560574828,570118.00
06/15/2019 01:00,2,0.000,ALERT,213.06,296.96,60.059,1560574804,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1323610.0,1323610.0,3935,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574830,570119.00
06/15/2019 01:00,2,0.000,ALERT,212.61,299.67,60.001,1560574804,"201051344000594","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1334709.4,1334709.4,3936,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574831,570120.00
06/15/2019 01:00,2,0.000,ALERT,213.06,298.77,60.038,1560574804,"201051344000469","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1314831.7,1314831.7,3934,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574833,570121.00
06/15/2019 01:00,2,0.000,ALERT,213.06,297.87,60.017,1560574804,"201051344000585","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1337929.6,1337929.6,3929,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574835,570122.00
