ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 01:00,2,0.000,ALERT,213.51,298.77,59.996,1560574804,"201051344000853","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1337928.7,1337928.7,3931,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560574837,570123.00
06/15/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1560574804,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1338329.1,1338329.1,3943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560574839,570124.00
06/15/2019 01:00,2,0.000,ALERT,213.06,297.87,60.012,1560574804,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1331745.3,1331745.3,3933,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574841,570125.00
06/15/2019 01:00,2,0.000,ALERT,212.61,297.87,60.043,1560574804,"201051344001135","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1318797.4,1318797.4,3932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574843,570126.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1560574804,"201051344000983","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1335887.4,1335887.4,3930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574844,570127.00
06/15/2019 01:00,2,0.000,ALERT,213.06,297.57,60.017,1560574804,"201051344001203","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1326678.5,1326678.5,3935,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574846,570128.00
06/15/2019 01:00,2,0.000,ALERT,212.83,298.17,59.969,1560574804,"201051344001230","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1322033.4,1322033.4,3950,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574848,570129.00
06/15/2019 01:00,2,0.000,ALERT,212.38,297.57,59.985,1560574804,"201051344000646","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1315886.9,1315886.9,3945,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574850,570130.00
06/15/2019 01:00,2,0.000,ALERT,213.06,298.77,60.012,1560574804,"201051344000867","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1313072.8,1313072.8,3931,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574852,570131.00
06/15/2019 01:00,2,0.000,ALERT,213.51,298.77,60.017,1560574804,"201051344000633","174011545737251",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3938,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574854,570132.00
06/15/2019 01:00,2,0.000,ALERT,212.38,297.87,60.022,1560574804,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1336365.5,1336365.5,3939,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574856,570133.00
06/15/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1560574804,"201051344000648","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1324734.6,1324734.6,3929,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574857,570134.00
06/15/2019 01:00,2,0.000,ALERT,213.29,298.77,60.022,1560574804,"201051344000645","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1330090.7,1330090.7,3934,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574859,570135.00
06/15/2019 01:00,2,0.000,ALERT,212.83,299.67,60.017,1560574804,"201051344000569","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1346726.7,1346726.7,3936,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560574861,570136.00
06/15/2019 01:00,2,0.000,ALERT,213.06,298.47,60.049,1560574804,"179051228000119","174011545737251",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,133284.1,133284.1,3966,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560574863,570137.00
06/15/2019 01:15,2,0.000,ALERT,213.06,301.47,60.028,1560575704,"201051344000579","174011545737251",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,1347300.0,1347300.0,3934,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575706,570138.00
06/15/2019 01:15,2,0.000,ALERT,212.83,298.77,60.059,1560575704,"201051344001025","174011545737251",0.00,12.30,0,295.46,302.37,0.0,0.0,0.000,1331108.2,1331108.2,3933,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575708,570139.00
06/15/2019 01:15,2,0.000,ALERT,212.83,299.37,60.022,1560575704,"201051344001093","174011545737251",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,1313901.1,1313901.1,3938,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575709,570140.00
06/15/2019 01:15,2,0.000,ALERT,213.06,300.87,60.033,1560575704,"201051344000458","174011545737251",0.00,13.70,0,297.26,304.18,0.0,0.0,0.000,1329140.7,1329140.7,3931,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575711,570141.00
06/15/2019 01:15,2,0.000,ALERT,212.61,299.67,59.990,1560575704,"201051344000890","174011545737251",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,1328916.5,1328916.5,3939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575713,570142.00
06/15/2019 01:15,2,0.000,ALERT,212.83,300.57,60.028,1560575704,"201051344000988","174011545737251",0.00,13.30,0,294.86,302.98,0.0,0.0,0.000,1017416.3,1017416.3,3930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575715,570143.00
06/15/2019 01:15,2,0.000,ALERT,213.06,300.27,60.022,1560575704,"201051344000582","174011545737251",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,1306848.3,1306848.3,3930,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575717,570144.00
06/15/2019 01:15,2,0.000,ALERT,212.83,301.47,60.028,1560575704,"201051344000868","174011545737251",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,1315094.5,1315094.5,3936,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575719,570145.00
06/15/2019 01:15,2,0.000,ALERT,213.51,301.47,60.028,1560575704,"201051344000576","174011545737251",0.00,13.00,0,296.66,303.58,0.0,0.0,0.000,1332255.0,1332255.0,3942,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575720,570146.00
06/15/2019 01:15,2,0.000,ALERT,213.06,300.57,60.022,1560575704,"201051344001158","174011545737251",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,1309226.5,1309226.5,3929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575722,570147.00
06/15/2019 01:15,2,0.000,ALERT,212.61,298.77,60.022,1560575704,"201051344000917","174011545737251",0.00,13.70,0,294.56,301.17,0.0,0.0,0.000,1323584.9,1323584.9,3937,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575724,570148.00
06/15/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1560575704,"201051344000417","174011545737251",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,1053626.3,1053626.3,3947,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575726,570149.00
06/15/2019 01:15,2,0.000,ALERT,212.83,299.37,60.028,1560575704,"201051344000685","174011545737251",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,1329935.2,1329935.2,3939,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575728,570150.00
06/15/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1560575704,"201051344000651","174011545737251",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,1323610.0,1323610.0,3937,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575730,570151.00
06/15/2019 01:15,2,0.000,ALERT,212.83,301.47,60.028,1560575704,"201051344000594","174011545737251",0.00,13.00,0,296.66,303.88,0.0,0.0,0.000,1334709.4,1334709.4,3938,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575731,570152.00
06/15/2019 01:15,2,0.000,ALERT,213.06,300.57,60.070,1560575704,"201051344000469","174011545737251",0.00,12.30,0,296.06,302.98,0.0,0.0,0.000,1314831.7,1314831.7,3936,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575733,570153.00
06/15/2019 01:15,2,0.000,ALERT,212.61,299.37,60.028,1560575704,"201051344000585","174011545737251",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,1337929.6,1337929.6,3931,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575735,570154.00
06/15/2019 01:15,2,0.000,ALERT,213.29,300.27,60.059,1560575704,"201051344000853","174011545737251",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,1337928.7,1337928.7,3933,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575737,570155.00
06/15/2019 01:15,2,0.000,ALERT,212.83,299.37,60.033,1560575704,"201051344001145","174011545737251",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,1338329.1,1338329.1,3945,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575739,570156.00
06/15/2019 01:15,2,0.000,ALERT,212.61,299.07,60.028,1560575704,"201051344000438","174011545737251",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,1331745.3,1331745.3,3935,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575741,570157.00
06/15/2019 01:15,2,0.000,ALERT,212.16,298.77,60.033,1560575704,"201051344001135","174011545737251",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,1318797.4,1318797.4,3934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575743,570158.00
06/15/2019 01:15,2,0.000,ALERT,212.83,300.57,60.001,1560575704,"201051344000983","174011545737251",0.00,13.30,0,297.26,303.88,0.0,0.0,0.000,1335887.4,1335887.4,3932,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575745,570159.00
06/15/2019 01:15,2,0.000,ALERT,212.61,298.77,60.028,1560575704,"201051344001203","174011545737251",0.00,13.00,0,296.06,303.58,0.0,0.0,0.000,1326678.5,1326678.5,3937,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575746,570160.00
06/15/2019 01:15,2,0.000,ALERT,212.38,299.37,60.033,1560575704,"201051344001230","174011545737251",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,1322033.4,1322033.4,3952,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575748,570161.00
06/15/2019 01:15,2,0.000,ALERT,212.16,298.77,60.022,1560575704,"201051344000646","174011545737251",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,1315886.9,1315886.9,3947,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575750,570162.00
06/15/2019 01:15,2,0.000,ALERT,213.06,299.97,60.038,1560575704,"201051344000867","174011545737251",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,1313072.8,1313072.8,3933,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575752,570163.00
06/15/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1560575704,"201051344000633","174011545737251",0.00,12.70,0,295.46,302.98,0.0,0.0,0.000,1310266.4,1310266.4,3940,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575754,570164.00
06/15/2019 01:15,2,0.000,ALERT,211.93,298.47,60.022,1560575704,"201051344000955","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1336365.5,1336365.5,3941,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575756,570165.00
06/15/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1560575704,"201051344000648","174011545737251",0.00,12.70,0,296.66,303.58,0.0,0.0,0.000,1324734.6,1324734.6,3931,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575758,570166.00
06/15/2019 01:15,2,0.000,ALERT,213.06,300.27,60.054,1560575704,"201051344000645","174011545737251",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,1330090.7,1330090.7,3936,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560575759,570167.00
06/15/2019 01:15,2,0.000,ALERT,212.61,300.87,60.022,1560575704,"201051344000569","174011545737251",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,1346726.7,1346726.7,3938,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560575761,570168.00
06/15/2019 01:15,2,0.000,ALERT,212.83,299.67,60.012,1560575704,"179051228000119","174011545737251",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,133284.1,133284.1,3968,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560575763,570169.00
06/15/2019 01:30,2,0.000,ALERT,212.61,300.87,60.043,1560576604,"201051344000579","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1347300.0,1347300.0,3936,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576606,570170.00
06/15/2019 01:30,2,0.000,ALERT,212.38,298.47,59.996,1560576604,"201051344001025","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1331108.2,1331108.2,3935,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576608,570171.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.07,60.043,1560576604,"201051344001093","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1313901.1,1313901.1,3940,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576610,570172.00
06/15/2019 01:30,2,0.000,ALERT,212.61,300.27,60.075,1560576604,"201051344000458","174011545737251",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,1329140.7,1329140.7,3933,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576611,570173.00
06/15/2019 01:30,2,0.000,ALERT,212.38,299.07,60.033,1560576604,"201051344000890","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1328916.5,1328916.5,3941,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576613,570174.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.97,60.001,1560576604,"201051344000988","174011545737251",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,1017416.3,1017416.3,3932,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576615,570175.00
06/15/2019 01:30,2,0.000,ALERT,212.83,299.97,60.070,1560576604,"201051344000582","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1306848.3,1306848.3,3932,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576617,570176.00
06/15/2019 01:30,2,0.000,ALERT,212.61,300.57,60.033,1560576604,"201051344000868","174011545737251",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,1315094.5,1315094.5,3938,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576619,570177.00
06/15/2019 01:30,2,0.000,ALERT,213.06,300.57,60.033,1560576604,"201051344000576","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1332255.0,1332255.0,3944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576621,570178.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1560576604,"201051344001158","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1309226.5,1309226.5,3931,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576623,570179.00
06/15/2019 01:30,2,0.000,ALERT,212.61,298.77,60.006,1560576604,"201051344000917","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1323584.9,1323584.9,3939,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576624,570180.00
06/15/2019 01:30,2,0.000,ALERT,212.61,298.47,60.022,1560576604,"201051344000417","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1053626.3,1053626.3,3949,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576626,570181.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.07,60.028,1560576604,"201051344000685","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1329935.2,1329935.2,3941,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576628,570182.00
06/15/2019 01:30,2,0.000,ALERT,212.61,298.17,60.038,1560576604,"201051344000651","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1323610.0,1323610.0,3939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576630,570183.00
06/15/2019 01:30,2,0.000,ALERT,212.61,300.87,60.033,1560576604,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,1334709.4,1334709.4,3940,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576632,570184.00
06/15/2019 01:30,2,0.000,ALERT,212.83,300.27,60.033,1560576604,"201051344000469","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1314831.7,1314831.7,3938,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576633,570185.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.37,60.033,1560576604,"201051344000585","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1337929.6,1337929.6,3933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576635,570186.00
06/15/2019 01:30,2,0.000,ALERT,213.29,299.97,60.033,1560576604,"201051344000853","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1337928.7,1337928.7,3935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576637,570187.00
06/15/2019 01:30,2,0.000,ALERT,212.61,299.37,60.022,1560576604,"201051344001145","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1338329.1,1338329.1,3947,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576639,570188.00
06/15/2019 01:30,2,0.000,ALERT,212.38,299.07,60.033,1560576604,"201051344000438","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1331745.3,1331745.3,3937,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576641,570189.00
06/15/2019 01:30,2,0.000,ALERT,211.93,298.77,60.022,1560576604,"201051344001135","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1318797.4,1318797.4,3936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576643,570190.00
06/15/2019 01:30,2,0.000,ALERT,212.61,300.27,60.022,1560576604,"201051344000983","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1335887.4,1335887.4,3934,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576645,570191.00
06/15/2019 01:30,2,0.000,ALERT,212.38,298.77,60.028,1560576604,"201051344001203","174011545737251",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,1326678.5,1326678.5,3939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576647,570192.00
06/15/2019 01:30,2,0.000,ALERT,210.57,296.96,60.017,1560576604,"201051344001230","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1322033.4,1322033.4,3954,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576649,570193.00
06/15/2019 01:30,2,0.000,ALERT,210.35,296.66,60.022,1560576604,"201051344000646","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1315886.9,1315886.9,3949,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576651,570194.00
06/15/2019 01:30,2,0.000,ALERT,211.70,297.87,59.990,1560576604,"201051344000867","174011545737251",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,1313072.8,1313072.8,3935,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576652,570195.00
06/15/2019 01:30,2,0.000,ALERT,213.06,299.07,60.017,1560576604,"201051344000633","174011545737251",0.00,12.70,0,294.86,302.07,0.0,0.0,0.000,1310266.4,1310266.4,3942,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576654,570196.00
06/15/2019 01:30,2,0.000,ALERT,212.16,299.37,60.022,1560576604,"201051344000955","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1336365.5,1336365.5,3943,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576656,570197.00
06/15/2019 01:30,2,0.000,ALERT,213.06,299.67,60.017,1560576604,"201051344000648","174011545737251",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,1324734.6,1324734.6,3933,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560576658,570198.00
06/15/2019 01:30,2,0.000,ALERT,213.29,300.27,60.022,1560576604,"201051344000645","174011545737251",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,1330090.7,1330090.7,3938,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576660,570199.00
06/15/2019 01:30,2,0.000,ALERT,212.83,300.87,60.022,1560576604,"201051344000569","174011545737251",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,1346726.7,1346726.7,3940,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560576662,570200.00
06/15/2019 01:30,2,0.000,ALERT,213.06,299.67,60.054,1560576604,"179051228000119","174011545737251",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,133284.1,133284.1,3970,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560576663,570201.00
06/15/2019 01:45,2,0.000,ALERT,213.74,302.07,60.022,1560577504,"201051344000579","174011545737251",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,1347300.0,1347300.0,3938,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577506,570202.00
06/15/2019 01:45,2,0.000,ALERT,213.29,299.37,60.028,1560577504,"201051344001025","174011545737251",0.00,12.00,0,295.16,301.47,0.0,0.0,0.000,1331108.2,1331108.2,3937,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577508,570203.00
06/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.028,1560577504,"201051344001093","174011545737251",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,1313901.1,1313901.1,3942,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577510,570204.00
06/15/2019 01:45,2,0.000,ALERT,213.74,301.77,60.028,1560577504,"201051344000458","174011545737251",0.00,13.30,0,296.66,303.58,0.0,0.0,0.000,1329140.7,1329140.7,3935,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577512,570205.00
06/15/2019 01:45,2,0.000,ALERT,213.51,300.87,60.033,1560577504,"201051344000890","174011545737251",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,1328916.5,1328916.5,3943,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577514,570206.00
06/15/2019 01:45,2,0.000,ALERT,213.51,301.47,60.028,1560577504,"201051344000988","174011545737251",0.00,12.70,0,294.26,302.68,0.0,0.0,0.000,1017416.3,1017416.3,3934,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577516,570207.00
06/15/2019 01:45,2,0.000,ALERT,213.96,301.17,60.059,1560577504,"201051344000582","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1306848.3,1306848.3,3934,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577517,570208.00
06/15/2019 01:45,2,0.000,ALERT,213.74,302.37,60.033,1560577504,"201051344000868","174011545737251",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,1315094.5,1315094.5,3940,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577519,570209.00
06/15/2019 01:45,2,0.000,ALERT,214.41,302.37,60.012,1560577504,"201051344000576","174011545737251",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,1332255.0,1332255.0,3946,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577521,570210.00
06/15/2019 01:45,2,0.000,ALERT,213.96,301.77,60.033,1560577504,"201051344001158","174011545737251",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,1309226.5,1309226.5,3933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577523,570211.00
06/15/2019 01:45,2,0.000,ALERT,213.74,299.67,59.990,1560577504,"201051344000917","174011545737251",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,1323584.9,1323584.9,3941,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577525,570212.00
06/15/2019 01:45,2,0.000,ALERT,213.74,299.67,60.038,1560577504,"201051344000417","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1053626.3,1053626.3,3951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577527,570213.00
06/15/2019 01:45,2,0.000,ALERT,213.74,300.27,60.049,1560577504,"201051344000685","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1329935.2,1329935.2,3943,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577528,570214.00
06/15/2019 01:45,2,0.000,ALERT,213.74,299.67,60.033,1560577504,"201051344000651","174011545737251",0.00,11.70,0,295.16,300.87,0.0,0.0,0.000,1323610.0,1323610.0,3941,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577530,570215.00
06/15/2019 01:45,2,0.000,ALERT,213.74,302.68,60.038,1560577504,"201051344000594","174011545737251",0.00,12.70,0,296.36,303.58,0.0,0.0,0.000,1334709.4,1334709.4,3942,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577532,570216.00
06/15/2019 01:45,2,0.000,ALERT,213.96,301.77,60.059,1560577504,"201051344000469","174011545737251",0.00,12.00,0,295.76,302.98,0.0,0.0,0.000,1314831.7,1314831.7,3940,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577534,570217.00
06/15/2019 01:45,2,0.000,ALERT,213.74,300.57,60.038,1560577504,"201051344000585","174011545737251",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,1337929.6,1337929.6,3935,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577536,570218.00
06/15/2019 01:45,2,0.000,ALERT,214.41,301.77,60.017,1560577504,"201051344000853","174011545737251",0.00,12.30,0,296.66,303.28,0.0,0.0,0.000,1337928.7,1337928.7,3937,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577537,570219.00
06/15/2019 01:45,2,0.000,ALERT,213.74,300.57,60.033,1560577504,"201051344001145","174011545737251",0.00,12.00,0,295.76,302.07,0.0,0.0,0.000,1338329.1,1338329.1,3949,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577539,570220.00
06/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.054,1560577504,"201051344000438","174011545737251",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,1331745.3,1331745.3,3939,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577541,570221.00
06/15/2019 01:45,2,0.000,ALERT,213.06,299.97,60.038,1560577504,"201051344001135","174011545737251",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,1318797.4,1318797.4,3938,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577543,570222.00
06/15/2019 01:45,2,0.000,ALERT,213.74,301.77,60.043,1560577504,"201051344000983","174011545737251",0.00,12.70,0,296.96,303.58,0.0,0.0,0.000,1335887.4,1335887.4,3936,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577545,570223.00
06/15/2019 01:45,2,0.000,ALERT,213.29,299.67,60.033,1560577504,"201051344001203","174011545737251",0.00,12.30,0,294.26,302.98,0.0,0.0,0.000,1326678.5,1326678.5,3941,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577547,570224.00
06/15/2019 01:45,2,0.000,ALERT,213.29,300.57,60.028,1560577504,"201051344001230","174011545737251",0.00,12.30,0,294.86,301.77,0.0,0.0,0.000,1322033.4,1322033.4,3956,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577549,570225.00
06/15/2019 01:45,2,0.000,ALERT,213.06,299.97,60.038,1560577504,"201051344000646","174011545737251",0.00,12.00,0,293.96,301.17,0.0,0.0,0.000,1315886.9,1315886.9,3951,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577551,570226.00
06/15/2019 01:45,2,0.000,ALERT,213.74,301.17,60.033,1560577504,"201051344000867","174011545737251",0.00,13.00,0,296.06,303.58,0.0,0.0,0.000,1313072.8,1313072.8,3937,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577552,570227.00
06/15/2019 01:45,2,0.000,ALERT,214.19,301.17,60.038,1560577504,"201051344000633","174011545737251",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,1310266.4,1310266.4,3944,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577554,570228.00
06/15/2019 01:45,2,0.000,ALERT,212.83,299.97,60.043,1560577504,"201051344000955","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1336365.5,1336365.5,3945,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560577556,570229.00
06/15/2019 01:45,2,0.000,ALERT,213.74,300.87,60.043,1560577504,"201051344000648","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1324734.6,1324734.6,3935,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577558,570230.00
06/15/2019 01:45,2,0.000,ALERT,213.96,301.47,60.017,1560577504,"201051344000645","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1330090.7,1330090.7,3940,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577560,570231.00
06/15/2019 01:45,2,0.000,ALERT,213.74,302.07,60.022,1560577504,"201051344000569","174011545737251",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,1346726.7,1346726.7,3942,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560577562,570232.00
06/15/2019 01:45,2,0.000,ALERT,213.96,301.17,60.049,1560577504,"179051228000119","174011545737251",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,133284.1,133284.1,3972,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560577563,570233.00
06/15/2019 02:00,2,0.000,ALERT,213.29,301.17,60.022,1560578404,"201051344000579","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1347300.0,1347300.0,3940,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560578406,570234.00
06/15/2019 02:00,2,0.000,ALERT,213.74,299.97,60.022,1560578404,"201051344001025","174011545737251",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1331108.2,1331108.2,3939,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560578408,570235.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.57,59.990,1560578404,"201051344001093","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1313901.1,1313901.1,3944,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578409,570236.00
06/15/2019 02:00,2,0.000,ALERT,213.29,300.87,60.033,1560578404,"201051344000458","174011545737251",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,1329140.7,1329140.7,3937,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578411,570237.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.87,60.017,1560578404,"201051344000890","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1328916.5,1328916.5,3945,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578413,570238.00
06/15/2019 02:00,2,0.000,ALERT,213.29,300.57,60.022,1560578404,"201051344000988","174011545737251",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,1017416.3,1017416.3,3936,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578415,570239.00
06/15/2019 02:00,2,0.000,ALERT,214.41,301.17,60.028,1560578404,"201051344000582","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1306848.3,1306848.3,3936,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560578417,570240.00
06/15/2019 02:00,2,0.000,ALERT,213.29,301.17,60.001,1560578404,"201051344000868","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1315094.5,1315094.5,3942,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578419,570241.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.87,60.022,1560578404,"201051344000576","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1332255.0,1332255.0,3948,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560578421,570242.00
06/15/2019 02:00,2,0.000,ALERT,213.51,300.27,60.017,1560578404,"201051344001158","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1309226.5,1309226.5,3935,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578422,570243.00
06/15/2019 02:00,2,0.000,ALERT,213.96,299.67,60.012,1560578404,"201051344000917","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1323584.9,1323584.9,3943,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578424,570244.00
06/15/2019 02:00,2,0.000,ALERT,213.96,299.67,60.017,1560578404,"201051344000417","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1053626.3,1053626.3,3953,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578426,570245.00
06/15/2019 02:00,2,0.000,ALERT,214.19,300.57,59.985,1560578404,"201051344000685","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1329935.2,1329935.2,3945,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578428,570246.00
06/15/2019 02:00,2,0.000,ALERT,213.96,299.67,60.017,1560578404,"201051344000651","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1323610.0,1323610.0,3943,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578430,570247.00
06/15/2019 02:00,2,0.000,ALERT,213.06,301.17,60.006,1560578404,"201051344000594","174011545737251",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,1334709.4,1334709.4,3944,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578432,570248.00
06/15/2019 02:00,2,0.000,ALERT,213.51,300.27,59.985,1560578404,"201051344000469","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1314831.7,1314831.7,3942,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578434,570249.00
06/15/2019 02:00,2,0.000,ALERT,214.19,300.57,60.001,1560578404,"201051344000585","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1337929.6,1337929.6,3937,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560578436,570250.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.57,60.012,1560578404,"201051344000853","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1337928.7,1337928.7,3939,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578437,570251.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.57,60.022,1560578404,"201051344001145","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1338329.1,1338329.1,3951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578439,570252.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.27,60.001,1560578404,"201051344000438","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1331745.3,1331745.3,3941,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578441,570253.00
06/15/2019 02:00,2,0.000,ALERT,213.51,300.27,60.012,1560578404,"201051344001135","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1318797.4,1318797.4,3940,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578443,570254.00
06/15/2019 02:00,2,0.000,ALERT,213.51,300.87,59.990,1560578404,"201051344000983","174011545737251",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,1335887.4,1335887.4,3938,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578445,570255.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.27,60.012,1560578404,"201051344001203","174011545737251",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,1326678.5,1326678.5,3943,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578447,570256.00
06/15/2019 02:00,2,0.000,ALERT,213.74,300.57,60.006,1560578404,"201051344001230","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1322033.4,1322033.4,3958,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578449,570257.00
06/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.006,1560578404,"201051344000646","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1315886.9,1315886.9,3953,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578450,570258.00
06/15/2019 02:00,2,0.000,ALERT,213.74,300.57,59.996,1560578404,"201051344000867","174011545737251",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,1313072.8,1313072.8,3939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578452,570259.00
06/15/2019 02:00,2,0.000,ALERT,213.96,299.97,60.006,1560578404,"201051344000633","174011545737251",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,1310266.4,1310266.4,3946,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578454,570260.00
06/15/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1560578404,"201051344000955","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1336365.5,1336365.5,3947,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578456,570261.00
06/15/2019 02:00,2,0.000,ALERT,213.74,299.97,60.006,1560578404,"201051344000648","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1324734.6,1324734.6,3937,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578458,570262.00
06/15/2019 02:00,2,0.000,ALERT,213.96,300.57,60.006,1560578404,"201051344000645","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1330090.7,1330090.7,3942,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578460,570263.00
06/15/2019 02:00,2,0.000,ALERT,213.51,301.17,60.001,1560578404,"201051344000569","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1346726.7,1346726.7,3944,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560578461,570264.00
06/15/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1560578404,"179051228000119","174011545737251",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,133284.1,133284.1,3974,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560578463,570265.00
06/15/2019 02:15,2,0.000,ALERT,212.38,301.17,59.990,1560579305,"201051344000579","174011545737251",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,1347300.0,1347300.0,3942,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579307,570266.00
06/15/2019 02:15,2,0.000,ALERT,212.16,299.07,60.017,1560579305,"201051344001025","174011545737251",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,1331108.2,1331108.2,3941,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579309,570267.00
