ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1560579305,"201051344001093","174011545737251",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,1313901.1,1313901.1,3946,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579310,570268.00
06/15/2019 02:15,2,0.000,ALERT,212.16,300.87,60.012,1560579305,"201051344000458","174011545737251",0.00,12.70,0,298.77,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3939,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579312,570269.00
06/15/2019 02:15,2,0.000,ALERT,212.16,300.27,60.012,1560579305,"201051344000890","174011545737251",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,1328916.5,1328916.5,3947,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579314,570270.00
06/15/2019 02:15,2,0.000,ALERT,212.16,300.57,60.017,1560579305,"201051344000988","174011545737251",0.00,12.00,0,296.06,304.18,0.0,0.0,0.000,1017416.3,1017416.3,3938,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579316,570271.00
06/15/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1560579305,"201051344000582","174011545737251",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,1306848.3,1306848.3,3938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579318,570272.00
06/15/2019 02:15,2,0.000,ALERT,212.38,301.17,59.969,1560579305,"201051344000868","174011545737251",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3944,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579320,570273.00
06/15/2019 02:15,2,0.000,ALERT,212.83,301.17,60.022,1560579305,"201051344000576","174011545737251",0.00,11.70,0,298.47,304.78,0.0,0.0,0.000,1332255.0,1332255.0,3950,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579321,570274.00
06/15/2019 02:15,2,0.000,ALERT,212.38,300.57,60.022,1560579305,"201051344001158","174011545737251",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,1309226.5,1309226.5,3937,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579323,570275.00
06/15/2019 02:15,2,0.000,ALERT,212.38,299.37,60.012,1560579305,"201051344000917","174011545737251",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,1323584.9,1323584.9,3945,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579325,570276.00
06/15/2019 02:15,2,0.000,ALERT,212.38,299.07,60.059,1560579305,"201051344000417","174011545737251",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,1053626.3,1053626.3,3955,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579327,570277.00
06/15/2019 02:15,2,0.000,ALERT,212.61,299.67,60.033,1560579305,"201051344000685","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1329935.2,1329935.2,3947,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579329,570278.00
06/15/2019 02:15,2,0.000,ALERT,212.61,299.07,60.022,1560579305,"201051344000651","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1323610.0,1323610.0,3945,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560579331,570279.00
06/15/2019 02:15,2,0.000,ALERT,212.16,301.47,60.049,1560579305,"201051344000594","174011545737251",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3946,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579333,570280.00
06/15/2019 02:15,2,0.000,ALERT,212.38,300.57,60.049,1560579305,"201051344000469","174011545737251",0.00,11.00,0,297.87,304.18,0.0,0.0,0.000,1314831.7,1314831.7,3944,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579334,570281.00
06/15/2019 02:15,2,0.000,ALERT,212.61,299.67,60.017,1560579305,"201051344000585","174011545737251",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3939,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560579336,570282.00
06/15/2019 02:15,2,0.000,ALERT,213.06,300.57,60.022,1560579305,"201051344000853","174011545737251",0.00,11.70,0,298.77,304.78,0.0,0.0,0.000,1337928.7,1337928.7,3941,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579338,570283.00
06/15/2019 02:15,2,0.000,ALERT,212.83,299.97,60.022,1560579305,"201051344001145","174011545737251",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,1338329.1,1338329.1,3953,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579340,570284.00
06/15/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1560579305,"201051344000438","174011545737251",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,1331745.3,1331745.3,3943,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579342,570285.00
06/15/2019 02:15,2,0.000,ALERT,212.16,299.67,60.022,1560579305,"201051344001135","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1318797.4,1318797.4,3942,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579344,570286.00
06/15/2019 02:15,2,0.000,ALERT,212.38,300.87,60.022,1560579305,"201051344000983","174011545737251",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3940,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579346,570287.00
06/15/2019 02:15,2,0.000,ALERT,212.61,299.37,60.022,1560579305,"201051344001203","174011545737251",0.00,11.70,0,297.57,304.78,0.0,0.0,0.000,1326678.5,1326678.5,3945,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579347,570288.00
06/15/2019 02:15,2,0.000,ALERT,212.38,300.27,60.028,1560579305,"201051344001230","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1322033.4,1322033.4,3960,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579349,570289.00
06/15/2019 02:15,2,0.000,ALERT,211.93,299.67,60.028,1560579305,"201051344000646","174011545737251",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,1315886.9,1315886.9,3955,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579351,570290.00
06/15/2019 02:15,2,0.000,ALERT,212.83,300.27,60.033,1560579305,"201051344000867","174011545737251",0.00,12.70,0,298.47,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3941,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579353,570291.00
06/15/2019 02:15,2,0.000,ALERT,212.83,300.27,60.028,1560579305,"201051344000633","174011545737251",0.00,11.70,0,296.96,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3948,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579355,570292.00
06/15/2019 02:15,2,0.000,ALERT,211.93,299.97,60.033,1560579305,"201051344000955","174011545737251",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,1336365.5,1336365.5,3949,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579357,570293.00
06/15/2019 02:15,2,0.000,ALERT,212.61,300.27,60.022,1560579305,"201051344000648","174011545737251",0.00,11.30,0,297.87,304.48,0.0,0.0,0.000,1324734.6,1324734.6,3939,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579359,570294.00
06/15/2019 02:15,2,0.000,ALERT,212.61,300.57,60.006,1560579305,"201051344000645","174011545737251",0.00,12.30,0,298.77,304.48,0.0,0.0,0.000,1330090.7,1330090.7,3944,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579361,570295.00
06/15/2019 02:15,2,0.000,ALERT,212.38,301.17,60.022,1560579305,"201051344000569","174011545737251",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,1346726.7,1346726.7,3946,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560579362,570296.00
06/15/2019 02:15,2,0.000,ALERT,212.38,299.97,60.033,1560579305,"179051228000119","174011545737251",0.00,13.70,0,296.66,303.88,0.0,0.0,0.000,133284.1,133284.1,3976,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560579364,570297.00
06/15/2019 02:30,2,0.000,ALERT,213.29,303.28,60.070,1560580204,"201051344000579","174011545737251",0.00,11.30,0,299.37,305.38,0.0,0.0,0.000,1347300.0,1347300.0,3944,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580206,570298.00
06/15/2019 02:30,2,0.000,ALERT,213.29,300.87,60.022,1560580204,"201051344001025","174011545737251",0.00,11.00,0,297.26,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3943,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580208,570299.00
06/15/2019 02:30,2,0.000,ALERT,213.74,301.77,60.028,1560580204,"201051344001093","174011545737251",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3948,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580209,570300.00
06/15/2019 02:30,2,0.000,ALERT,213.51,303.28,60.033,1560580204,"201051344000458","174011545737251",0.00,12.00,0,299.07,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580211,570301.00
06/15/2019 02:30,2,0.000,ALERT,213.51,302.07,60.054,1560580204,"201051344000890","174011545737251",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,1328916.5,1328916.5,3949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580213,570302.00
06/15/2019 02:30,2,0.000,ALERT,213.29,302.98,60.043,1560580204,"201051344000988","174011545737251",0.00,11.30,0,296.06,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3940,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580215,570303.00
06/15/2019 02:30,2,0.000,ALERT,213.96,302.68,60.022,1560580204,"201051344000582","174011545737251",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,1306848.3,1306848.3,3940,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580217,570304.00
06/15/2019 02:30,2,0.000,ALERT,213.51,303.88,60.028,1560580204,"201051344000868","174011545737251",0.00,11.00,0,299.37,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3946,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580219,570305.00
06/15/2019 02:30,2,0.000,ALERT,213.96,303.58,59.985,1560580204,"201051344000576","174011545737251",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3952,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580220,570306.00
06/15/2019 02:30,2,0.000,ALERT,213.51,302.68,60.038,1560580204,"201051344001158","174011545737251",0.00,10.70,0,298.17,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3939,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580222,570307.00
06/15/2019 02:30,2,0.000,ALERT,213.74,300.87,60.038,1560580204,"201051344000917","174011545737251",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,1323584.9,1323584.9,3947,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580224,570308.00
06/15/2019 02:30,2,0.000,ALERT,213.74,301.17,60.033,1560580204,"201051344000417","174011545737251",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,1053626.3,1053626.3,3957,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580226,570309.00
06/15/2019 02:30,2,0.000,ALERT,213.74,301.47,60.028,1560580204,"201051344000685","174011545737251",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,1329935.2,1329935.2,3949,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580228,570310.00
06/15/2019 02:30,2,0.000,ALERT,213.74,300.87,60.054,1560580204,"201051344000651","174011545737251",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,1323610.0,1323610.0,3947,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580230,570311.00
06/15/2019 02:30,2,0.000,ALERT,213.29,303.58,60.022,1560580204,"201051344000594","174011545737251",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3948,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580231,570312.00
06/15/2019 02:30,2,0.000,ALERT,213.74,303.28,60.022,1560580204,"201051344000469","174011545737251",0.00,10.70,0,297.87,304.48,0.0,0.0,0.000,1314831.7,1314831.7,3946,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580233,570313.00
06/15/2019 02:30,2,0.000,ALERT,213.96,302.07,60.033,1560580204,"201051344000585","174011545737251",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3941,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580235,570314.00
06/15/2019 02:30,2,0.000,ALERT,214.19,302.98,59.990,1560580204,"201051344000853","174011545737251",0.00,11.00,0,298.77,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3943,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580237,570315.00
06/15/2019 02:30,2,0.000,ALERT,213.96,302.07,60.022,1560580204,"201051344001145","174011545737251",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,1338329.1,1338329.1,3955,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580239,570316.00
06/15/2019 02:30,2,0.000,ALERT,213.74,301.77,60.065,1560580204,"201051344000438","174011545737251",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,1331745.3,1331745.3,3945,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580241,570317.00
06/15/2019 02:30,2,0.000,ALERT,213.29,301.47,60.028,1560580204,"201051344001135","174011545737251",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,1318797.4,1318797.4,3944,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580243,570318.00
06/15/2019 02:30,2,0.000,ALERT,213.51,303.28,60.017,1560580204,"201051344000983","174011545737251",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3942,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580244,570319.00
06/15/2019 02:30,2,0.000,ALERT,213.74,301.47,60.022,1560580204,"201051344001203","174011545737251",0.00,11.30,0,297.87,305.08,0.0,0.0,0.000,1326678.5,1326678.5,3947,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580246,570320.00
06/15/2019 02:30,2,0.000,ALERT,213.51,302.07,60.028,1560580204,"201051344001230","174011545737251",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,1322033.4,1322033.4,3962,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580248,570321.00
06/15/2019 02:30,2,0.000,ALERT,213.29,301.77,60.012,1560580204,"201051344000646","174011545737251",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,1315886.9,1315886.9,3957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580250,570322.00
06/15/2019 02:30,2,0.000,ALERT,213.74,302.68,60.006,1560580204,"201051344000867","174011545737251",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3943,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580252,570323.00
06/15/2019 02:30,2,0.000,ALERT,214.19,302.68,59.985,1560580204,"201051344000633","174011545737251",0.00,11.00,0,296.96,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3950,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580254,570324.00
06/15/2019 02:30,2,0.000,ALERT,213.29,301.77,60.017,1560580204,"201051344000955","174011545737251",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,1336365.5,1336365.5,3951,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580255,570325.00
06/15/2019 02:30,2,0.000,ALERT,213.74,302.37,60.054,1560580204,"201051344000648","174011545737251",0.00,11.00,0,298.17,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3941,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560580257,570326.00
06/15/2019 02:30,2,0.000,ALERT,213.96,302.98,60.012,1560580204,"201051344000645","174011545737251",0.00,11.70,0,298.47,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3946,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580259,570327.00
06/15/2019 02:30,2,0.000,ALERT,213.51,303.58,60.012,1560580204,"201051344000569","174011545737251",0.00,11.30,0,299.07,305.38,0.0,0.0,0.000,1346726.7,1346726.7,3948,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560580261,570328.00
06/15/2019 02:30,2,0.000,ALERT,213.74,302.68,59.964,1560580204,"179051228000119","174011545737251",0.00,13.30,0,296.96,304.18,0.0,0.0,0.000,133284.1,133284.1,3978,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560580263,570329.00
06/15/2019 02:45,2,0.000,ALERT,213.51,303.28,60.001,1560581104,"201051344000579","174011545737251",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,1347300.0,1347300.0,3946,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581106,570330.00
06/15/2019 02:45,2,0.000,ALERT,213.74,301.47,59.996,1560581104,"201051344001025","174011545737251",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,1331108.2,1331108.2,3945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581107,570331.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.07,59.964,1560581104,"201051344001093","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3950,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581109,570332.00
06/15/2019 02:45,2,0.000,ALERT,213.51,302.98,60.006,1560581104,"201051344000458","174011545737251",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3943,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581111,570333.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.37,59.964,1560581104,"201051344000890","174011545737251",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,1328916.5,1328916.5,3951,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581113,570334.00
06/15/2019 02:45,2,0.000,ALERT,213.51,302.68,60.001,1560581104,"201051344000988","174011545737251",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3942,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581115,570335.00
06/15/2019 02:45,2,0.000,ALERT,214.19,302.68,60.006,1560581104,"201051344000582","174011545737251",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,1306848.3,1306848.3,3942,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581117,570336.00
06/15/2019 02:45,2,0.000,ALERT,213.51,303.28,60.006,1560581104,"201051344000868","174011545737251",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3948,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581119,570337.00
06/15/2019 02:45,2,0.000,ALERT,213.96,303.28,60.006,1560581104,"201051344000576","174011545737251",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,1332255.0,1332255.0,3954,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581120,570338.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.68,60.006,1560581104,"201051344001158","174011545737251",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581122,570339.00
06/15/2019 02:45,2,0.000,ALERT,213.96,301.77,60.006,1560581104,"201051344000917","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1323584.9,1323584.9,3949,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581124,570340.00
06/15/2019 02:45,2,0.000,ALERT,213.96,301.77,59.996,1560581104,"201051344000417","174011545737251",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,1053626.3,1053626.3,3959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581126,570341.00
06/15/2019 02:45,2,0.000,ALERT,214.19,302.07,59.975,1560581104,"201051344000685","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1329935.2,1329935.2,3951,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581128,570342.00
06/15/2019 02:45,2,0.000,ALERT,213.74,301.17,60.028,1560581104,"201051344000651","174011545737251",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,1323610.0,1323610.0,3949,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581130,570343.00
06/15/2019 02:45,2,0.000,ALERT,213.29,303.88,60.006,1560581104,"201051344000594","174011545737251",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581131,570344.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.98,60.028,1560581104,"201051344000469","174011545737251",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,1314831.7,1314831.7,3948,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581133,570345.00
06/15/2019 02:45,2,0.000,ALERT,213.96,302.07,59.964,1560581104,"201051344000585","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3943,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581135,570346.00
06/15/2019 02:45,2,0.000,ALERT,214.19,302.68,60.028,1560581104,"201051344000853","174011545737251",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3945,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581137,570347.00
06/15/2019 02:45,2,0.000,ALERT,213.96,302.37,60.028,1560581104,"201051344001145","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1338329.1,1338329.1,3957,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581139,570348.00
06/15/2019 02:45,2,0.000,ALERT,213.96,302.07,60.006,1560581104,"201051344000438","174011545737251",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,1331745.3,1331745.3,3947,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581141,570349.00
06/15/2019 02:45,2,0.000,ALERT,213.51,302.07,60.038,1560581104,"201051344001135","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1318797.4,1318797.4,3946,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581143,570350.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.98,60.038,1560581104,"201051344000983","174011545737251",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3944,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581145,570351.00
06/15/2019 02:45,2,0.000,ALERT,213.74,301.47,60.022,1560581104,"201051344001203","174011545737251",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,1326678.5,1326678.5,3949,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581146,570352.00
06/15/2019 02:45,2,0.000,ALERT,213.74,302.37,60.012,1560581104,"201051344001230","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1322033.4,1322033.4,3964,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581148,570353.00
06/15/2019 02:45,2,0.000,ALERT,213.29,302.07,60.012,1560581104,"201051344000646","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1315886.9,1315886.9,3959,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581150,570354.00
06/15/2019 02:45,2,0.000,ALERT,214.19,302.68,60.017,1560581104,"201051344000867","174011545737251",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3945,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581152,570355.00
06/15/2019 02:45,2,0.000,ALERT,214.41,302.68,60.028,1560581104,"201051344000633","174011545737251",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3952,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581154,570356.00
06/15/2019 02:45,2,0.000,ALERT,213.51,302.07,60.022,1560581104,"201051344000955","174011545737251",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,1336365.5,1336365.5,3953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581156,570357.00
06/15/2019 02:45,2,0.000,ALERT,213.96,302.37,60.022,1560581104,"201051344000648","174011545737251",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,1324734.6,1324734.6,3943,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581157,570358.00
06/15/2019 02:45,2,0.000,ALERT,214.41,302.98,60.033,1560581104,"201051344000645","174011545737251",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3948,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560581159,570359.00
06/15/2019 02:45,2,0.000,ALERT,213.74,303.88,60.028,1560581104,"201051344000569","174011545737251",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,1346726.7,1346726.7,3950,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560581161,570360.00
06/15/2019 02:45,2,0.000,ALERT,213.96,302.68,60.028,1560581104,"179051228000119","174011545737251",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,133284.1,133284.1,3980,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560581163,570361.00
06/15/2019 03:00,2,0.000,ALERT,213.74,303.28,60.033,1560582004,"201051344000579","174011545737251",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,1347300.0,1347300.0,3948,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582006,570362.00
06/15/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1560582004,"201051344001025","174011545737251",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3947,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582008,570363.00
06/15/2019 03:00,2,0.000,ALERT,213.74,301.47,60.038,1560582004,"201051344001093","174011545737251",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3952,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582010,570364.00
06/15/2019 03:00,2,0.000,ALERT,213.51,302.98,60.043,1560582004,"201051344000458","174011545737251",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,1329140.7,1329140.7,3945,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582012,570365.00
06/15/2019 03:00,2,0.000,ALERT,213.51,301.77,60.043,1560582004,"201051344000890","174011545737251",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,1328916.5,1328916.5,3953,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582014,570366.00
06/15/2019 03:00,2,0.000,ALERT,213.74,302.98,60.038,1560582004,"201051344000988","174011545737251",0.00,10.30,0,298.47,304.18,0.0,0.0,0.000,1017416.3,1017416.3,3944,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582016,570367.00
06/15/2019 03:00,2,0.000,ALERT,214.19,302.37,60.033,1560582004,"201051344000582","174011545737251",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,1306848.3,1306848.3,3944,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582018,570368.00
06/15/2019 03:00,2,0.000,ALERT,213.74,303.58,60.038,1560582004,"201051344000868","174011545737251",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,1315094.5,1315094.5,3950,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582019,570369.00
06/15/2019 03:00,2,0.000,ALERT,214.19,303.28,60.043,1560582004,"201051344000576","174011545737251",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,1332255.0,1332255.0,3956,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582021,570370.00
06/15/2019 03:00,2,0.000,ALERT,213.74,302.68,60.043,1560582004,"201051344001158","174011545737251",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,1309226.5,1309226.5,3943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582023,570371.00
06/15/2019 03:00,2,0.000,ALERT,213.74,301.17,60.001,1560582004,"201051344000917","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1323584.9,1323584.9,3951,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582025,570372.00
06/15/2019 03:00,2,0.000,ALERT,213.96,300.87,60.033,1560582004,"201051344000417","174011545737251",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,1053626.3,1053626.3,3961,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582027,570373.00
06/15/2019 03:00,2,0.000,ALERT,213.96,301.77,60.033,1560582004,"201051344000685","174011545737251",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,1329935.2,1329935.2,3953,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582029,570374.00
06/15/2019 03:00,2,0.000,ALERT,213.74,300.87,60.038,1560582004,"201051344000651","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1323610.0,1323610.0,3951,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582030,570375.00
06/15/2019 03:00,2,0.000,ALERT,213.51,303.58,60.028,1560582004,"201051344000594","174011545737251",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,1334709.4,1334709.4,3952,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582032,570376.00
06/15/2019 03:00,2,0.000,ALERT,213.74,302.98,60.033,1560582004,"201051344000469","174011545737251",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,1314831.7,1314831.7,3950,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582034,570377.00
06/15/2019 03:00,2,0.000,ALERT,213.74,301.77,60.028,1560582004,"201051344000585","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3945,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582036,570378.00
06/15/2019 03:00,2,0.000,ALERT,214.19,302.98,60.054,1560582004,"201051344000853","174011545737251",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,1337928.7,1337928.7,3947,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582038,570379.00
06/15/2019 03:00,2,0.000,ALERT,213.96,301.77,60.049,1560582004,"201051344001145","174011545737251",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,1338329.1,1338329.1,3959,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582040,570380.00
06/15/2019 03:00,2,0.000,ALERT,213.74,301.47,60.028,1560582004,"201051344000438","174011545737251",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,1331745.3,1331745.3,3949,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582042,570381.00
06/15/2019 03:00,2,0.000,ALERT,213.51,301.77,60.017,1560582004,"201051344001135","174011545737251",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,1318797.4,1318797.4,3948,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582044,570382.00
06/15/2019 03:00,2,0.000,ALERT,213.74,302.98,60.022,1560582004,"201051344000983","174011545737251",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,1335887.4,1335887.4,3946,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582046,570383.00
06/15/2019 03:00,2,0.000,ALERT,213.74,301.17,60.028,1560582004,"201051344001203","174011545737251",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,1326678.5,1326678.5,3951,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582047,570384.00
06/15/2019 03:00,2,0.000,ALERT,213.74,302.07,60.022,1560582004,"201051344001230","174011545737251",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,1322033.4,1322033.4,3966,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582049,570385.00
06/15/2019 03:00,2,0.000,ALERT,213.29,301.17,60.028,1560582004,"201051344000646","174011545737251",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,1315886.9,1315886.9,3961,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582051,570386.00
06/15/2019 03:00,2,0.000,ALERT,213.96,302.68,60.017,1560582004,"201051344000867","174011545737251",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3947,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582053,570387.00
06/15/2019 03:00,2,0.000,ALERT,214.41,302.68,60.017,1560582004,"201051344000633","174011545737251",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,1310266.4,1310266.4,3954,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582055,570388.00
06/15/2019 03:00,2,0.000,ALERT,213.29,301.77,60.022,1560582004,"201051344000955","174011545737251",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,1336365.5,1336365.5,3955,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582057,570389.00
06/15/2019 03:00,2,0.000,ALERT,213.96,302.07,60.017,1560582004,"201051344000648","174011545737251",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3945,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582058,570390.00
06/15/2019 03:00,2,0.000,ALERT,214.19,302.98,60.017,1560582004,"201051344000645","174011545737251",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,1330090.7,1330090.7,3950,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582060,570391.00
06/15/2019 03:00,2,0.000,ALERT,213.74,303.58,60.028,1560582004,"201051344000569","174011545737251",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,1346726.7,1346726.7,3952,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582062,570392.00
06/15/2019 03:00,2,0.000,ALERT,214.19,302.68,59.975,1560582004,"179051228000119","174011545737251",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,133284.1,133284.1,3982,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560582064,570393.00
06/15/2019 03:15,2,0.000,ALERT,213.74,303.58,60.017,1560582904,"201051344000579","174011545737251",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,1347300.0,1347300.0,3950,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582906,570394.00
06/15/2019 03:15,2,0.000,ALERT,213.74,301.17,60.006,1560582904,"201051344001025","174011545737251",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3949,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582908,570395.00
06/15/2019 03:15,2,0.000,ALERT,213.96,302.07,60.006,1560582904,"201051344001093","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1313901.1,1313901.1,3954,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582909,570396.00
06/15/2019 03:15,2,0.000,ALERT,213.74,302.98,60.001,1560582904,"201051344000458","174011545737251",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3947,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582911,570397.00
06/15/2019 03:15,2,0.000,ALERT,213.74,302.07,59.996,1560582904,"201051344000890","174011545737251",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,1328916.5,1328916.5,3955,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582913,570398.00
06/15/2019 03:15,2,0.000,ALERT,213.51,302.98,60.017,1560582904,"201051344000988","174011545737251",0.00,10.30,0,298.47,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3946,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582915,570399.00
06/15/2019 03:15,2,0.000,ALERT,214.19,302.98,60.017,1560582904,"201051344000582","174011545737251",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,1306848.3,1306848.3,3946,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582917,570400.00
06/15/2019 03:15,2,0.000,ALERT,213.74,303.58,60.001,1560582904,"201051344000868","174011545737251",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3952,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582919,570401.00
06/15/2019 03:15,2,0.000,ALERT,214.19,303.58,59.996,1560582904,"201051344000576","174011545737251",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,1332255.0,1332255.0,3958,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582920,570402.00
06/15/2019 03:15,2,0.000,ALERT,213.74,302.98,59.996,1560582904,"201051344001158","174011545737251",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,1309226.5,1309226.5,3945,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582922,570403.00
06/15/2019 03:15,2,0.000,ALERT,213.96,301.17,60.017,1560582904,"201051344000917","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1323584.9,1323584.9,3953,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582924,570404.00
06/15/2019 03:15,2,0.000,ALERT,213.96,301.47,60.033,1560582904,"201051344000417","174011545737251",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,1053626.3,1053626.3,3963,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582926,570405.00
06/15/2019 03:15,2,0.000,ALERT,214.19,301.77,60.028,1560582904,"201051344000685","174011545737251",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,1329935.2,1329935.2,3955,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582928,570406.00
06/15/2019 03:15,2,0.000,ALERT,213.96,301.17,60.006,1560582904,"201051344000651","174011545737251",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,1323610.0,1323610.0,3953,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582930,570407.00
06/15/2019 03:15,2,0.000,ALERT,213.51,303.58,59.990,1560582904,"201051344000594","174011545737251",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3954,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582931,570408.00
06/15/2019 03:15,2,0.000,ALERT,213.74,302.68,59.985,1560582904,"201051344000469","174011545737251",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,1314831.7,1314831.7,3952,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582933,570409.00
06/15/2019 03:15,2,0.000,ALERT,213.96,301.77,59.990,1560582904,"201051344000585","174011545737251",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3947,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582935,570410.00
06/15/2019 03:15,2,0.000,ALERT,214.19,302.98,59.996,1560582904,"201051344000853","174011545737251",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,1337928.7,1337928.7,3949,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582937,570411.00
06/15/2019 03:15,2,0.000,ALERT,213.96,302.07,59.996,1560582904,"201051344001145","174011545737251",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,1338329.1,1338329.1,3961,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582939,570412.00
