ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 03:15,2,0.000,ALERT,213.96,301.47,59.969,1560582904,"201051344000438","174011545737251",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,1331745.3,1331745.3,3951,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582941,570413.00
06/15/2019 03:15,2,0.000,ALERT,213.51,301.47,60.001,1560582904,"201051344001135","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1318797.4,1318797.4,3950,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582943,570414.00
06/15/2019 03:15,2,0.000,ALERT,213.51,302.98,60.001,1560582904,"201051344000983","174011545737251",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3948,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582944,570415.00
06/15/2019 03:15,2,0.000,ALERT,213.74,301.47,59.990,1560582904,"201051344001203","174011545737251",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,1326678.5,1326678.5,3953,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582946,570416.00
06/15/2019 03:15,2,0.000,ALERT,213.74,302.07,59.990,1560582904,"201051344001230","174011545737251",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,1322033.4,1322033.4,3968,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582948,570417.00
06/15/2019 03:15,2,0.000,ALERT,213.51,301.47,60.006,1560582904,"201051344000646","174011545737251",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,1315886.9,1315886.9,3963,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582950,570418.00
06/15/2019 03:15,2,0.000,ALERT,213.96,302.68,60.001,1560582904,"201051344000867","174011545737251",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3949,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582952,570419.00
06/15/2019 03:15,2,0.000,ALERT,214.19,302.37,59.996,1560582904,"201051344000633","174011545737251",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3956,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582954,570420.00
06/15/2019 03:15,2,0.000,ALERT,213.29,301.77,59.990,1560582904,"201051344000955","174011545737251",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,1336365.5,1336365.5,3957,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582956,570421.00
06/15/2019 03:15,2,0.000,ALERT,213.96,302.07,60.001,1560582904,"201051344000648","174011545737251",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,1324734.6,1324734.6,3947,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582957,570422.00
06/15/2019 03:15,2,0.000,ALERT,214.19,302.98,59.990,1560582904,"201051344000645","174011545737251",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,1330090.7,1330090.7,3952,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560582959,570423.00
06/15/2019 03:15,2,0.000,ALERT,213.74,303.58,60.001,1560582904,"201051344000569","174011545737251",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,1346726.7,1346726.7,3955,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560582962,570424.00
06/15/2019 03:15,2,0.000,ALERT,213.96,302.37,59.990,1560582904,"179051228000119","174011545737251",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,133284.1,133284.1,3984,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560582963,570425.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.58,60.022,1560583804,"201051344000579","174011545737251",0.00,10.00,0,302.07,305.38,0.0,0.0,0.000,1347300.0,1347300.0,3952,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583806,570426.00
06/15/2019 03:30,2,0.000,ALERT,213.51,300.87,60.012,1560583804,"201051344001025","174011545737251",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583808,570427.00
06/15/2019 03:30,2,0.000,ALERT,213.74,301.47,60.001,1560583804,"201051344001093","174011545737251",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3956,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583810,570428.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.28,60.012,1560583804,"201051344000458","174011545737251",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,1329140.7,1329140.7,3949,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583812,570429.00
06/15/2019 03:30,2,0.000,ALERT,213.74,302.07,60.012,1560583804,"201051344000890","174011545737251",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,1328916.5,1328916.5,3957,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583813,570430.00
06/15/2019 03:30,2,0.000,ALERT,213.74,302.98,60.012,1560583804,"201051344000988","174011545737251",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3948,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583815,570431.00
06/15/2019 03:30,2,0.000,ALERT,214.19,302.68,60.038,1560583804,"201051344000582","174011545737251",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,1306848.3,1306848.3,3948,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583817,570432.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.88,60.022,1560583804,"201051344000868","174011545737251",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3954,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583819,570433.00
06/15/2019 03:30,2,0.000,ALERT,214.19,303.88,60.038,1560583804,"201051344000576","174011545737251",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3960,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583821,570434.00
06/15/2019 03:30,2,0.000,ALERT,213.96,302.98,60.017,1560583804,"201051344001158","174011545737251",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3947,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583823,570435.00
06/15/2019 03:30,2,0.000,ALERT,213.96,301.17,60.022,1560583804,"201051344000917","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1323584.9,1323584.9,3955,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583825,570436.00
06/15/2019 03:30,2,0.000,ALERT,213.96,301.17,60.054,1560583804,"201051344000417","174011545737251",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,1053626.3,1053626.3,3965,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583826,570437.00
06/15/2019 03:30,2,0.000,ALERT,214.19,301.77,59.980,1560583804,"201051344000685","174011545737251",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,1329935.2,1329935.2,3957,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583828,570438.00
06/15/2019 03:30,2,0.000,ALERT,213.96,301.17,60.022,1560583804,"201051344000651","174011545737251",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,1323610.0,1323610.0,3955,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583830,570439.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.88,60.028,1560583804,"201051344000594","174011545737251",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,1334709.4,1334709.4,3956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560583832,570440.00
06/15/2019 03:30,2,0.000,ALERT,213.96,303.28,60.070,1560583804,"201051344000469","174011545737251",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,1314831.7,1314831.7,3954,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583834,570441.00
06/15/2019 03:30,2,0.000,ALERT,213.96,301.47,60.033,1560583804,"201051344000585","174011545737251",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,1337929.6,1337929.6,3949,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583836,570442.00
06/15/2019 03:30,2,0.000,ALERT,214.41,302.98,60.043,1560583804,"201051344000853","174011545737251",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3951,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583837,570443.00
06/15/2019 03:30,2,0.000,ALERT,214.19,302.07,59.990,1560583804,"201051344001145","174011545737251",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,1338329.1,1338329.1,3963,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583839,570444.00
06/15/2019 03:30,2,0.000,ALERT,213.96,301.77,60.038,1560583804,"201051344000438","174011545737251",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,1331745.3,1331745.3,3953,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583842,570445.00
06/15/2019 03:30,2,0.000,ALERT,213.51,301.77,60.033,1560583804,"201051344001135","174011545737251",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,1318797.4,1318797.4,3952,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583843,570446.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.88,60.070,1560583804,"201051344000983","174011545737251",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,1335887.4,1335887.4,3950,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583845,570447.00
06/15/2019 03:30,2,0.000,ALERT,213.74,301.47,60.043,1560583804,"201051344001203","174011545737251",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,1326678.5,1326678.5,3955,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583847,570448.00
06/15/2019 03:30,2,0.000,ALERT,213.74,302.37,60.086,1560583804,"201051344001230","174011545737251",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,1322033.4,1322033.4,3970,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583849,570449.00
06/15/2019 03:30,2,0.000,ALERT,213.29,301.77,60.043,1560583804,"201051344000646","174011545737251",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,1315886.9,1315886.9,3965,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583851,570450.00
06/15/2019 03:30,2,0.000,ALERT,214.19,302.98,60.043,1560583804,"201051344000867","174011545737251",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,1313072.8,1313072.8,3951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583852,570451.00
06/15/2019 03:30,2,0.000,ALERT,214.64,303.28,60.038,1560583804,"201051344000633","174011545737251",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3958,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583854,570452.00
06/15/2019 03:30,2,0.000,ALERT,213.29,301.77,60.043,1560583804,"201051344000955","174011545737251",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,1336365.5,1336365.5,3959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583856,570453.00
06/15/2019 03:30,2,0.000,ALERT,213.96,302.68,60.065,1560583804,"201051344000648","174011545737251",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3949,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583858,570454.00
06/15/2019 03:30,2,0.000,ALERT,214.19,303.28,60.054,1560583804,"201051344000645","174011545737251",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3954,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583860,570455.00
06/15/2019 03:30,2,0.000,ALERT,213.74,303.58,60.049,1560583804,"201051344000569","174011545737251",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3957,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560583862,570456.00
06/15/2019 03:30,2,0.000,ALERT,213.96,302.68,60.038,1560583804,"179051228000119","174011545737251",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,133284.1,133284.1,3986,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560583863,570457.00
06/15/2019 03:45,2,0.000,ALERT,213.74,303.58,60.017,1560584704,"201051344000579","174011545737251",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,1347300.0,1347300.0,3954,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584706,570458.00
06/15/2019 03:45,2,0.000,ALERT,213.74,301.47,60.033,1560584704,"201051344001025","174011545737251",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3953,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584708,570459.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.07,60.022,1560584704,"201051344001093","174011545737251",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3958,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584710,570460.00
06/15/2019 03:45,2,0.000,ALERT,213.74,303.28,60.038,1560584704,"201051344000458","174011545737251",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,1329140.7,1329140.7,3951,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584712,570461.00
06/15/2019 03:45,2,0.000,ALERT,213.74,302.37,60.022,1560584704,"201051344000890","174011545737251",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,1328916.5,1328916.5,3959,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584714,570462.00
06/15/2019 03:45,2,0.000,ALERT,213.51,302.68,59.969,1560584704,"201051344000988","174011545737251",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,1017416.3,1017416.3,3950,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584716,570463.00
06/15/2019 03:45,2,0.000,ALERT,214.19,302.68,60.017,1560584704,"201051344000582","174011545737251",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,1306848.3,1306848.3,3950,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584717,570464.00
06/15/2019 03:45,2,0.000,ALERT,213.74,303.58,60.006,1560584704,"201051344000868","174011545737251",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,1315094.5,1315094.5,3956,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584719,570465.00
06/15/2019 03:45,2,0.000,ALERT,214.19,303.58,60.022,1560584704,"201051344000576","174011545737251",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3962,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584721,570466.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.98,60.006,1560584704,"201051344001158","174011545737251",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3949,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584723,570467.00
06/15/2019 03:45,2,0.000,ALERT,213.96,301.47,60.001,1560584704,"201051344000917","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1323584.9,1323584.9,3957,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584725,570468.00
06/15/2019 03:45,2,0.000,ALERT,213.96,301.17,60.012,1560584704,"201051344000417","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1053626.3,1053626.3,3967,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584726,570469.00
06/15/2019 03:45,2,0.000,ALERT,214.19,302.07,60.001,1560584704,"201051344000685","174011545737251",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,1329935.2,1329935.2,3959,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584728,570470.00
06/15/2019 03:45,2,0.000,ALERT,213.96,301.47,60.022,1560584704,"201051344000651","174011545737251",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,1323610.0,1323610.0,3957,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584730,570471.00
06/15/2019 03:45,2,0.000,ALERT,213.74,303.88,60.006,1560584704,"201051344000594","174011545737251",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,1334709.4,1334709.4,3958,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584732,570472.00
06/15/2019 03:45,2,0.000,ALERT,213.96,303.28,60.012,1560584704,"201051344000469","174011545737251",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,1314831.7,1314831.7,3956,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584734,570473.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.07,60.006,1560584704,"201051344000585","174011545737251",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,1337929.6,1337929.6,3951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584736,570474.00
06/15/2019 03:45,2,0.000,ALERT,214.41,303.28,60.001,1560584704,"201051344000853","174011545737251",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3953,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584738,570475.00
06/15/2019 03:45,2,0.000,ALERT,214.19,302.37,60.043,1560584704,"201051344001145","174011545737251",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,1338329.1,1338329.1,3965,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584740,570476.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.07,60.006,1560584704,"201051344000438","174011545737251",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,1331745.3,1331745.3,3955,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584742,570477.00
06/15/2019 03:45,2,0.000,ALERT,213.51,302.07,60.001,1560584704,"201051344001135","174011545737251",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,1318797.4,1318797.4,3954,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584743,570478.00
06/15/2019 03:45,2,0.000,ALERT,213.96,303.58,60.001,1560584704,"201051344000983","174011545737251",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,1335887.4,1335887.4,3952,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584745,570479.00
06/15/2019 03:45,2,0.000,ALERT,213.96,301.47,59.985,1560584704,"201051344001203","174011545737251",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,1326678.5,1326678.5,3957,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584747,570480.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.37,60.001,1560584704,"201051344001230","174011545737251",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,1322033.4,1322033.4,3972,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584749,570481.00
06/15/2019 03:45,2,0.000,ALERT,213.51,301.77,60.001,1560584704,"201051344000646","174011545737251",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,1315886.9,1315886.9,3967,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584751,570482.00
06/15/2019 03:45,2,0.000,ALERT,214.19,303.28,60.006,1560584704,"201051344000867","174011545737251",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,1313072.8,1313072.8,3953,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560584753,570483.00
06/15/2019 03:45,2,0.000,ALERT,214.41,302.98,60.012,1560584704,"201051344000633","174011545737251",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,1310266.4,1310266.4,3960,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584754,570484.00
06/15/2019 03:45,2,0.000,ALERT,213.51,302.07,60.006,1560584704,"201051344000955","174011545737251",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,1336365.5,1336365.5,3961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584756,570485.00
06/15/2019 03:45,2,0.000,ALERT,213.96,302.68,60.001,1560584704,"201051344000648","174011545737251",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3951,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584758,570486.00
06/15/2019 03:45,2,0.000,ALERT,214.19,303.28,60.006,1560584704,"201051344000645","174011545737251",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3956,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584760,570487.00
06/15/2019 03:45,2,0.000,ALERT,213.96,303.88,60.001,1560584704,"201051344000569","174011545737251",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3959,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560584762,570488.00
06/15/2019 03:45,2,0.000,ALERT,214.41,302.98,60.012,1560584704,"179051228000119","174011545737251",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,133284.1,133284.1,3988,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560584763,570489.00
06/15/2019 04:00,2,0.000,ALERT,213.74,303.88,59.996,1560585604,"201051344000579","174011545737251",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,1347300.0,1347300.0,3956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585606,570490.00
06/15/2019 04:00,2,0.000,ALERT,212.83,299.97,59.996,1560585604,"201051344001025","174011545737251",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,1331108.2,1331108.2,3955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585608,570491.00
06/15/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1560585604,"201051344001093","174011545737251",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,1313901.1,1313901.1,3960,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585609,570492.00
06/15/2019 04:00,2,0.000,ALERT,213.51,303.58,60.001,1560585604,"201051344000458","174011545737251",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3953,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585611,570493.00
06/15/2019 04:00,2,0.000,ALERT,213.06,301.17,59.996,1560585604,"201051344000890","174011545737251",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,1328916.5,1328916.5,3961,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585613,570494.00
06/15/2019 04:00,2,0.000,ALERT,213.51,302.98,60.001,1560585604,"201051344000988","174011545737251",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3952,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585615,570495.00
06/15/2019 04:00,2,0.000,ALERT,213.51,301.77,60.006,1560585604,"201051344000582","174011545737251",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,1306848.3,1306848.3,3952,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585617,570496.00
06/15/2019 04:00,2,0.000,ALERT,213.51,303.88,59.996,1560585604,"201051344000868","174011545737251",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,1315094.5,1315094.5,3958,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585619,570497.00
06/15/2019 04:00,2,0.000,ALERT,214.19,303.58,59.959,1560585604,"201051344000576","174011545737251",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3964,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585620,570498.00
06/15/2019 04:00,2,0.000,ALERT,213.74,302.98,60.028,1560585604,"201051344001158","174011545737251",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3951,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585622,570499.00
06/15/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1560585604,"201051344000917","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1323584.9,1323584.9,3959,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585624,570500.00
06/15/2019 04:00,2,0.000,ALERT,213.29,300.57,59.996,1560585604,"201051344000417","174011545737251",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,1053626.3,1053626.3,3969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585626,570501.00
06/15/2019 04:00,2,0.000,ALERT,213.51,300.87,59.975,1560585604,"201051344000685","174011545737251",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,1329935.2,1329935.2,3961,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585628,570502.00
06/15/2019 04:00,2,0.000,ALERT,213.29,300.27,59.996,1560585604,"201051344000651","174011545737251",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,1323610.0,1323610.0,3959,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585629,570503.00
06/15/2019 04:00,2,0.000,ALERT,213.51,304.18,60.033,1560585604,"201051344000594","174011545737251",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3960,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585631,570504.00
06/15/2019 04:00,2,0.000,ALERT,213.74,303.28,60.001,1560585604,"201051344000469","174011545737251",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,1314831.7,1314831.7,3958,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585633,570505.00
06/15/2019 04:00,2,0.000,ALERT,213.29,301.17,59.996,1560585604,"201051344000585","174011545737251",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,1337929.6,1337929.6,3953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585635,570506.00
06/15/2019 04:00,2,0.000,ALERT,214.41,303.28,59.996,1560585604,"201051344000853","174011545737251",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3955,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585637,570507.00
06/15/2019 04:00,2,0.000,ALERT,213.51,301.17,59.990,1560585604,"201051344001145","174011545737251",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,1338329.1,1338329.1,3967,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585639,570508.00
06/15/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1560585604,"201051344000438","174011545737251",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,1331745.3,1331745.3,3957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585641,570509.00
06/15/2019 04:00,2,0.000,ALERT,212.83,300.87,59.996,1560585604,"201051344001135","174011545737251",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,1318797.4,1318797.4,3956,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585642,570510.00
06/15/2019 04:00,2,0.000,ALERT,213.74,303.58,60.006,1560585604,"201051344000983","174011545737251",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,1335887.4,1335887.4,3954,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585644,570511.00
06/15/2019 04:00,2,0.000,ALERT,213.06,300.57,59.996,1560585604,"201051344001203","174011545737251",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,1326678.5,1326678.5,3959,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585646,570512.00
06/15/2019 04:00,2,0.000,ALERT,213.06,301.17,59.996,1560585604,"201051344001230","174011545737251",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,1322033.4,1322033.4,3974,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585648,570513.00
06/15/2019 04:00,2,0.000,ALERT,212.83,300.57,59.996,1560585604,"201051344000646","174011545737251",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,1315886.9,1315886.9,3969,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585650,570514.00
06/15/2019 04:00,2,0.000,ALERT,213.74,302.98,60.001,1560585604,"201051344000867","174011545737251",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,1313072.8,1313072.8,3955,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585651,570515.00
06/15/2019 04:00,2,0.000,ALERT,214.19,302.98,60.001,1560585604,"201051344000633","174011545737251",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,1310266.4,1310266.4,3962,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585653,570516.00
06/15/2019 04:00,2,0.000,ALERT,212.61,300.57,60.006,1560585604,"201051344000955","174011545737251",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,1336365.5,1336365.5,3963,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560585655,570517.00
06/15/2019 04:00,2,0.000,ALERT,213.74,302.37,60.006,1560585604,"201051344000648","174011545737251",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3953,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585657,570518.00
06/15/2019 04:00,2,0.000,ALERT,213.96,302.98,60.006,1560585604,"201051344000645","174011545737251",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3958,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585659,570519.00
06/15/2019 04:00,2,0.000,ALERT,213.74,303.88,60.059,1560585604,"201051344000569","174011545737251",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3961,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560585660,570520.00
06/15/2019 04:00,2,0.000,ALERT,213.96,302.68,60.012,1560585604,"179051228000119","174011545737251",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,133284.1,133284.1,3990,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560585662,570521.00
06/15/2019 04:15,2,0.000,ALERT,213.51,302.98,60.070,1560586504,"201051344000579","174011545737251",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,1347300.0,1347300.0,3958,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586506,570522.00
06/15/2019 04:15,2,0.000,ALERT,212.61,299.97,60.022,1560586504,"201051344001025","174011545737251",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,1331108.2,1331108.2,3957,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586508,570523.00
06/15/2019 04:15,2,0.000,ALERT,212.83,300.87,60.070,1560586504,"201051344001093","174011545737251",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1313901.1,1313901.1,3962,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586510,570524.00
06/15/2019 04:15,2,0.000,ALERT,213.51,302.68,60.070,1560586504,"201051344000458","174011545737251",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,1329140.7,1329140.7,3955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586512,570525.00
06/15/2019 04:15,2,0.000,ALERT,212.83,301.17,60.028,1560586504,"201051344000890","174011545737251",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,1328916.5,1328916.5,3963,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586513,570526.00
06/15/2019 04:15,2,0.000,ALERT,213.51,302.37,60.033,1560586504,"201051344000988","174011545737251",0.00,9.00,0,297.87,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3954,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586515,570527.00
06/15/2019 04:15,2,0.000,ALERT,213.29,301.47,60.033,1560586504,"201051344000582","174011545737251",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,1306848.3,1306848.3,3954,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586517,570528.00
06/15/2019 04:15,2,0.000,ALERT,213.51,302.98,60.017,1560586504,"201051344000868","174011545737251",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,1315094.5,1315094.5,3960,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586519,570529.00
06/15/2019 04:15,2,0.000,ALERT,213.96,302.98,59.990,1560586504,"201051344000576","174011545737251",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3966,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586521,570530.00
06/15/2019 04:15,2,0.000,ALERT,213.74,302.07,60.028,1560586504,"201051344001158","174011545737251",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3953,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586523,570531.00
06/15/2019 04:15,2,0.000,ALERT,212.83,299.97,60.033,1560586504,"201051344000917","174011545737251",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,1323584.9,1323584.9,3961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586525,570532.00
06/15/2019 04:15,2,0.000,ALERT,213.06,299.97,60.038,1560586504,"201051344000417","174011545737251",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,1053626.3,1053626.3,3971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586526,570533.00
06/15/2019 04:15,2,0.000,ALERT,213.06,300.57,60.022,1560586504,"201051344000685","174011545737251",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,1329935.2,1329935.2,3963,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586528,570534.00
06/15/2019 04:15,2,0.000,ALERT,213.06,299.67,60.022,1560586504,"201051344000651","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1323610.0,1323610.0,3961,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586530,570535.00
06/15/2019 04:15,2,0.000,ALERT,213.29,302.68,60.022,1560586504,"201051344000594","174011545737251",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,1334709.4,1334709.4,3962,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586532,570536.00
06/15/2019 04:15,2,0.000,ALERT,213.74,302.07,59.975,1560586504,"201051344000469","174011545737251",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,1314831.7,1314831.7,3960,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586534,570537.00
06/15/2019 04:15,2,0.000,ALERT,213.06,300.57,60.012,1560586504,"201051344000585","174011545737251",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,1337929.6,1337929.6,3955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586536,570538.00
06/15/2019 04:15,2,0.000,ALERT,214.19,302.07,60.028,1560586504,"201051344000853","174011545737251",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3957,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586538,570539.00
06/15/2019 04:15,2,0.000,ALERT,213.29,300.87,60.028,1560586504,"201051344001145","174011545737251",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,1338329.1,1338329.1,3969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586540,570540.00
06/15/2019 04:15,2,0.000,ALERT,213.06,300.57,60.028,1560586504,"201051344000438","174011545737251",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,1331745.3,1331745.3,3959,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586542,570541.00
06/15/2019 04:15,2,0.000,ALERT,212.61,300.27,60.028,1560586504,"201051344001135","174011545737251",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,1318797.4,1318797.4,3958,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586544,570542.00
06/15/2019 04:15,2,0.000,ALERT,213.51,302.37,60.022,1560586504,"201051344000983","174011545737251",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,1335887.4,1335887.4,3956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586546,570543.00
06/15/2019 04:15,2,0.000,ALERT,212.83,300.27,60.033,1560586504,"201051344001203","174011545737251",0.00,9.00,0,297.87,304.18,0.0,0.0,0.000,1326678.5,1326678.5,3961,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586548,570544.00
06/15/2019 04:15,2,0.000,ALERT,212.83,300.87,60.028,1560586504,"201051344001230","174011545737251",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,1322033.4,1322033.4,3976,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586549,570545.00
06/15/2019 04:15,2,0.000,ALERT,212.61,300.57,60.033,1560586504,"201051344000646","174011545737251",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,1315886.9,1315886.9,3971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586551,570546.00
06/15/2019 04:15,2,0.000,ALERT,213.74,302.37,60.001,1560586504,"201051344000867","174011545737251",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,1313072.8,1313072.8,3957,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586553,570547.00
06/15/2019 04:15,2,0.000,ALERT,214.19,302.07,60.033,1560586504,"201051344000633","174011545737251",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,1310266.4,1310266.4,3964,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586555,570548.00
06/15/2019 04:15,2,0.000,ALERT,212.38,300.57,60.033,1560586504,"201051344000955","174011545737251",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1336365.5,1336365.5,3965,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586557,570549.00
06/15/2019 04:15,2,0.000,ALERT,213.74,301.77,60.049,1560586504,"201051344000648","174011545737251",0.00,8.50,0,299.37,305.08,0.0,0.0,0.000,1324734.6,1324734.6,3955,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586559,570550.00
06/15/2019 04:15,2,0.000,ALERT,213.96,302.68,60.028,1560586504,"201051344000645","174011545737251",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3960,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560586560,570551.00
06/15/2019 04:15,2,0.000,ALERT,213.74,302.98,60.028,1560586504,"201051344000569","174011545737251",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3963,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560586562,570552.00
06/15/2019 04:15,2,0.000,ALERT,213.96,302.07,60.012,1560586504,"179051228000119","174011545737251",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,133284.1,133284.1,3992,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560586564,570553.00
06/15/2019 04:30,2,0.000,ALERT,213.74,303.58,59.980,1560587404,"201051344000579","174011545737251",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,1347300.0,1347300.0,3960,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587406,570554.00
06/15/2019 04:30,2,0.000,ALERT,212.83,299.67,60.033,1560587404,"201051344001025","174011545737251",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,1331108.2,1331108.2,3959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587408,570555.00
06/15/2019 04:30,2,0.000,ALERT,213.06,300.57,59.985,1560587404,"201051344001093","174011545737251",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,1313901.1,1313901.1,3964,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587410,570556.00
06/15/2019 04:30,2,0.000,ALERT,213.51,303.28,59.985,1560587404,"201051344000458","174011545737251",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,1329140.7,1329140.7,3957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587412,570557.00
