ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 04:30,2,0.000,ALERT,213.06,301.17,59.985,1560587404,"201051344000890","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1328916.5,1328916.5,3965,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587414,570558.00
06/15/2019 04:30,2,0.000,ALERT,213.74,303.28,59.980,1560587404,"201051344000988","174011545737251",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,1017416.3,1017416.3,3956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587416,570559.00
06/15/2019 04:30,2,0.000,ALERT,213.51,301.47,59.985,1560587404,"201051344000582","174011545737251",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,1306848.3,1306848.3,3956,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587417,570560.00
06/15/2019 04:30,2,0.000,ALERT,213.74,303.88,59.990,1560587404,"201051344000868","174011545737251",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,1315094.5,1315094.5,3962,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587419,570561.00
06/15/2019 04:30,2,0.000,ALERT,214.19,303.88,60.033,1560587404,"201051344000576","174011545737251",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,1332255.0,1332255.0,3968,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587421,570562.00
06/15/2019 04:30,2,0.000,ALERT,213.96,303.28,59.996,1560587404,"201051344001158","174011545737251",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,1309226.5,1309226.5,3955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587423,570563.00
06/15/2019 04:30,2,0.000,ALERT,213.06,299.97,59.996,1560587404,"201051344000917","174011545737251",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1323584.9,1323584.9,3963,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587425,570564.00
06/15/2019 04:30,2,0.000,ALERT,213.29,299.97,59.996,1560587404,"201051344000417","174011545737251",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1053626.3,1053626.3,3973,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587427,570565.00
06/15/2019 04:30,2,0.000,ALERT,213.51,300.57,60.001,1560587404,"201051344000685","174011545737251",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1329935.2,1329935.2,3965,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587429,570566.00
06/15/2019 04:30,2,0.000,ALERT,213.06,299.97,59.990,1560587404,"201051344000651","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1323610.0,1323610.0,3963,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587430,570567.00
06/15/2019 04:30,2,0.000,ALERT,213.51,303.88,59.990,1560587404,"201051344000594","174011545737251",0.00,9.00,0,299.97,305.98,0.0,0.0,0.000,1334709.4,1334709.4,3964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587432,570568.00
06/15/2019 04:30,2,0.000,ALERT,213.96,303.28,60.043,1560587404,"201051344000469","174011545737251",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,1314831.7,1314831.7,3962,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587434,570569.00
06/15/2019 04:30,2,0.000,ALERT,213.29,300.27,60.001,1560587404,"201051344000585","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1337929.6,1337929.6,3957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587436,570570.00
06/15/2019 04:30,2,0.000,ALERT,214.41,302.98,60.038,1560587404,"201051344000853","174011545737251",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3959,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587438,570571.00
06/15/2019 04:30,2,0.000,ALERT,213.51,300.57,60.017,1560587404,"201051344001145","174011545737251",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,1338329.1,1338329.1,3971,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587440,570572.00
06/15/2019 04:30,2,0.000,ALERT,213.29,300.27,60.001,1560587404,"201051344000438","174011545737251",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1331745.3,1331745.3,3961,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587442,570573.00
06/15/2019 04:30,2,0.000,ALERT,212.83,300.27,60.001,1560587404,"201051344001135","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1318797.4,1318797.4,3960,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587444,570574.00
06/15/2019 04:30,2,0.000,ALERT,213.74,303.28,60.006,1560587404,"201051344000983","174011545737251",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3958,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587446,570575.00
06/15/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1560587404,"201051344001203","174011545737251",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,1326678.5,1326678.5,3963,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587447,570576.00
06/15/2019 04:30,2,0.000,ALERT,213.06,300.57,60.012,1560587404,"201051344001230","174011545737251",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,1322033.4,1322033.4,3978,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587449,570577.00
06/15/2019 04:30,2,0.000,ALERT,212.83,299.97,60.006,1560587404,"201051344000646","174011545737251",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,1315886.9,1315886.9,3973,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587451,570578.00
06/15/2019 04:30,2,0.000,ALERT,213.96,302.98,60.017,1560587404,"201051344000867","174011545737251",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3959,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587453,570579.00
06/15/2019 04:30,2,0.000,ALERT,214.41,302.68,60.012,1560587404,"201051344000633","174011545737251",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,1310266.4,1310266.4,3966,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587455,570580.00
06/15/2019 04:30,2,0.000,ALERT,212.61,299.97,60.043,1560587404,"201051344000955","174011545737251",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,1336365.5,1336365.5,3967,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560587457,570581.00
06/15/2019 04:30,2,0.000,ALERT,213.96,302.37,60.012,1560587404,"201051344000648","174011545737251",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3957,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587458,570582.00
06/15/2019 04:30,2,0.000,ALERT,214.19,302.98,60.017,1560587404,"201051344000645","174011545737251",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,1330090.7,1330090.7,3962,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587460,570583.00
06/15/2019 04:30,2,0.000,ALERT,213.74,303.88,60.022,1560587404,"201051344000569","174011545737251",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560587462,570584.00
06/15/2019 04:30,2,0.000,ALERT,213.96,302.68,60.012,1560587404,"179051228000119","174011545737251",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,133284.1,133284.1,3994,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560587464,570585.00
06/15/2019 04:45,2,0.000,ALERT,213.74,302.98,60.043,1560588304,"201051344000579","174011545737251",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,1347300.0,1347300.0,3962,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588306,570586.00
06/15/2019 04:45,2,0.000,ALERT,212.83,299.37,60.028,1560588304,"201051344001025","174011545737251",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,1331108.2,1331108.2,3961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588308,570587.00
06/15/2019 04:45,2,0.000,ALERT,213.29,300.27,60.038,1560588304,"201051344001093","174011545737251",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1313901.1,1313901.1,3966,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588309,570588.00
06/15/2019 04:45,2,0.000,ALERT,213.74,302.68,60.033,1560588304,"201051344000458","174011545737251",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,1329140.7,1329140.7,3959,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588311,570589.00
06/15/2019 04:45,2,0.000,ALERT,212.83,300.57,60.017,1560588304,"201051344000890","174011545737251",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,1328916.5,1328916.5,3967,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588313,570590.00
06/15/2019 04:45,2,0.000,ALERT,213.74,302.37,60.028,1560588304,"201051344000988","174011545737251",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,1017416.3,1017416.3,3958,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588315,570591.00
06/15/2019 04:45,2,0.000,ALERT,213.51,300.87,60.028,1560588304,"201051344000582","174011545737251",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,1306848.3,1306848.3,3958,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588317,570592.00
06/15/2019 04:45,2,0.000,ALERT,213.74,303.28,60.028,1560588304,"201051344000868","174011545737251",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,1315094.5,1315094.5,3964,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588319,570593.00
06/15/2019 04:45,2,0.000,ALERT,214.19,302.98,60.022,1560588304,"201051344000576","174011545737251",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,1332255.0,1332255.0,3970,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588321,570594.00
06/15/2019 04:45,2,0.000,ALERT,213.96,302.68,60.033,1560588304,"201051344001158","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1309226.5,1309226.5,3957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588323,570595.00
06/15/2019 04:45,2,0.000,ALERT,213.29,299.67,60.028,1560588304,"201051344000917","174011545737251",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1323584.9,1323584.9,3965,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588325,570596.00
06/15/2019 04:45,2,0.000,ALERT,213.29,299.67,60.033,1560588304,"201051344000417","174011545737251",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,1053626.3,1053626.3,3975,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588327,570597.00
06/15/2019 04:45,2,0.000,ALERT,213.51,300.57,60.038,1560588304,"201051344000685","174011545737251",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,1329935.2,1329935.2,3967,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588328,570598.00
06/15/2019 04:45,2,0.000,ALERT,213.29,299.67,60.065,1560588304,"201051344000651","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1323610.0,1323610.0,3965,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588330,570599.00
06/15/2019 04:45,2,0.000,ALERT,213.51,303.28,60.022,1560588304,"201051344000594","174011545737251",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3966,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588332,570600.00
06/15/2019 04:45,2,0.000,ALERT,213.96,302.68,60.028,1560588304,"201051344000469","174011545737251",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,1314831.7,1314831.7,3964,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588334,570601.00
06/15/2019 04:45,2,0.000,ALERT,213.29,300.57,60.033,1560588304,"201051344000585","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1337929.6,1337929.6,3959,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588336,570602.00
06/15/2019 04:45,2,0.000,ALERT,214.41,302.68,60.028,1560588304,"201051344000853","174011545737251",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,1337928.7,1337928.7,3961,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588338,570603.00
06/15/2019 04:45,2,0.000,ALERT,213.29,300.27,60.022,1560588304,"201051344001145","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1338329.1,1338329.1,3973,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588340,570604.00
06/15/2019 04:45,2,0.000,ALERT,213.29,299.97,60.022,1560588304,"201051344000438","174011545737251",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,1331745.3,1331745.3,3963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588342,570605.00
06/15/2019 04:45,2,0.000,ALERT,212.61,299.97,60.017,1560588304,"201051344001135","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1318797.4,1318797.4,3962,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588343,570606.00
06/15/2019 04:45,2,0.000,ALERT,213.51,302.68,60.033,1560588304,"201051344000983","174011545737251",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,1335887.4,1335887.4,3960,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588345,570607.00
06/15/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1560588304,"201051344001203","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,1326678.5,1326678.5,3965,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588347,570608.00
06/15/2019 04:45,2,0.000,ALERT,212.83,300.27,60.022,1560588304,"201051344001230","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1322033.4,1322033.4,3980,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588349,570609.00
06/15/2019 04:45,2,0.000,ALERT,212.83,299.97,59.980,1560588304,"201051344000646","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1315886.9,1315886.9,3975,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588351,570610.00
06/15/2019 04:45,2,0.000,ALERT,213.96,302.37,60.017,1560588304,"201051344000867","174011545737251",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,1313072.8,1313072.8,3961,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588352,570611.00
06/15/2019 04:45,2,0.000,ALERT,214.41,302.07,60.028,1560588304,"201051344000633","174011545737251",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,1310266.4,1310266.4,3968,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588354,570612.00
06/15/2019 04:45,2,0.000,ALERT,212.61,300.27,60.022,1560588304,"201051344000955","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1336365.5,1336365.5,3969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588356,570613.00
06/15/2019 04:45,2,0.000,ALERT,213.96,301.77,60.033,1560588304,"201051344000648","174011545737251",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,1324734.6,1324734.6,3959,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588358,570614.00
06/15/2019 04:45,2,0.000,ALERT,214.19,302.68,60.038,1560588304,"201051344000645","174011545737251",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,1330090.7,1330090.7,3964,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560588360,570615.00
06/15/2019 04:45,2,0.000,ALERT,213.74,303.28,60.033,1560588304,"201051344000569","174011545737251",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,1346726.7,1346726.7,3967,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560588362,570616.00
06/15/2019 04:45,2,0.000,ALERT,213.96,302.07,60.006,1560588304,"179051228000119","174011545737251",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,133284.1,133284.1,3996,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560588363,570617.00
06/15/2019 05:00,2,0.000,ALERT,213.51,302.98,60.006,1560589204,"201051344000579","174011545737251",0.00,8.50,0,289.45,304.78,0.0,0.0,0.000,1347300.0,1347300.0,3964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589206,570618.00
06/15/2019 05:00,2,0.000,ALERT,212.83,299.67,60.006,1560589204,"201051344001025","174011545737251",0.00,7.70,0,286.44,302.37,0.0,0.0,0.000,1331108.2,1331108.2,3963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589208,570619.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.97,60.006,1560589204,"201051344001093","174011545737251",0.00,9.30,0,286.74,301.77,0.0,0.0,0.000,1313901.1,1313901.1,3968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589209,570620.00
06/15/2019 05:00,2,0.000,ALERT,213.51,302.37,60.017,1560589204,"201051344000458","174011545737251",0.00,9.30,0,288.55,305.08,0.0,0.0,0.000,1329140.7,1329140.7,3961,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589211,570621.00
06/15/2019 05:00,2,0.000,ALERT,212.83,300.57,59.996,1560589204,"201051344000890","174011545737251",0.00,9.00,0,287.35,302.68,0.0,0.0,0.000,1328916.5,1328916.5,3969,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589213,570622.00
06/15/2019 05:00,2,0.000,ALERT,213.29,302.07,60.001,1560589204,"201051344000988","174011545737251",0.00,8.50,0,286.14,303.88,0.0,0.0,0.000,1017416.3,1017416.3,3960,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589215,570623.00
06/15/2019 05:00,2,0.000,ALERT,213.29,300.87,59.990,1560589204,"201051344000582","174011545737251",0.00,8.00,0,287.65,302.68,0.0,0.0,0.000,1306848.3,1306848.3,3960,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589217,570624.00
06/15/2019 05:00,2,0.000,ALERT,213.29,302.68,60.022,1560589204,"201051344000868","174011545737251",0.00,8.50,0,289.45,305.08,0.0,0.0,0.000,1315094.5,1315094.5,3966,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589219,570625.00
06/15/2019 05:00,2,0.000,ALERT,213.96,302.98,59.996,1560589204,"201051344000576","174011545737251",0.00,8.50,0,288.55,304.48,0.0,0.0,0.000,1332255.0,1332255.0,3972,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589220,570626.00
06/15/2019 05:00,2,0.000,ALERT,213.51,302.07,59.990,1560589204,"201051344001158","174011545737251",0.00,7.70,0,288.25,304.18,0.0,0.0,0.000,1309226.5,1309226.5,3959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589222,570627.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.37,60.001,1560589204,"201051344000917","174011545737251",0.00,9.30,0,285.24,301.17,0.0,0.0,0.000,1323584.9,1323584.9,3967,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589224,570628.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.67,60.043,1560589204,"201051344000417","174011545737251",0.00,8.50,0,286.14,301.17,0.0,0.0,0.000,1053626.3,1053626.3,3977,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589226,570629.00
06/15/2019 05:00,2,0.000,ALERT,213.29,300.27,59.990,1560589204,"201051344000685","174011545737251",0.00,8.50,0,286.74,301.77,0.0,0.0,0.000,1329935.2,1329935.2,3969,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589228,570630.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.37,59.990,1560589204,"201051344000651","174011545737251",0.00,7.30,0,286.14,301.47,0.0,0.0,0.000,1323610.0,1323610.0,3967,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589230,570631.00
06/15/2019 05:00,2,0.000,ALERT,213.29,302.98,59.948,1560589204,"201051344000594","174011545737251",0.00,8.50,0,288.55,304.48,0.0,0.0,0.000,1334709.4,1334709.4,3968,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589231,570632.00
06/15/2019 05:00,2,0.000,ALERT,213.74,302.37,59.996,1560589204,"201051344000469","174011545737251",0.00,7.70,0,287.65,303.88,0.0,0.0,0.000,1314831.7,1314831.7,3966,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589233,570633.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.97,59.996,1560589204,"201051344000585","174011545737251",0.00,8.50,0,286.14,301.77,0.0,0.0,0.000,1337929.6,1337929.6,3961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589235,570634.00
06/15/2019 05:00,2,0.000,ALERT,214.19,302.07,59.990,1560589204,"201051344000853","174011545737251",0.00,8.50,0,288.55,304.48,0.0,0.0,0.000,1337928.7,1337928.7,3963,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589237,570635.00
06/15/2019 05:00,2,0.000,ALERT,213.29,300.27,59.985,1560589204,"201051344001145","174011545737251",0.00,8.50,0,287.35,302.37,0.0,0.0,0.000,1338329.1,1338329.1,3975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589239,570636.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.67,60.001,1560589204,"201051344000438","174011545737251",0.00,8.00,0,287.05,302.07,0.0,0.0,0.000,1331745.3,1331745.3,3965,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589241,570637.00
06/15/2019 05:00,2,0.000,ALERT,212.61,299.97,60.001,1560589204,"201051344001135","174011545737251",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,1318797.4,1318797.4,3964,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589243,570638.00
06/15/2019 05:00,2,0.000,ALERT,213.51,302.68,60.001,1560589204,"201051344000983","174011545737251",0.00,9.00,0,288.85,304.48,0.0,0.0,0.000,1335887.4,1335887.4,3962,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589244,570639.00
06/15/2019 05:00,2,0.000,ALERT,213.06,299.67,60.012,1560589204,"201051344001203","174011545737251",0.00,8.00,0,286.74,303.58,0.0,0.0,0.000,1326678.5,1326678.5,3967,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589246,570640.00
06/15/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1560589204,"201051344001230","174011545737251",0.00,8.50,0,287.05,302.07,0.0,0.0,0.000,1322033.4,1322033.4,3982,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589248,570641.00
06/15/2019 05:00,2,0.000,ALERT,212.61,299.67,60.038,1560589204,"201051344000646","174011545737251",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,1315886.9,1315886.9,3977,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589250,570642.00
06/15/2019 05:00,2,0.000,ALERT,213.96,302.07,60.001,1560589204,"201051344000867","174011545737251",0.00,9.30,0,288.55,304.48,0.0,0.0,0.000,1313072.8,1313072.8,3963,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560589252,570643.00
06/15/2019 05:00,2,0.000,ALERT,214.19,301.77,59.990,1560589204,"201051344000633","174011545737251",0.00,8.00,0,287.05,303.58,0.0,0.0,0.000,1310266.4,1310266.4,3970,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589253,570644.00
06/15/2019 05:00,2,0.000,ALERT,212.38,299.97,60.033,1560589204,"201051344000955","174011545737251",0.00,8.50,0,286.74,301.77,0.0,0.0,0.000,1336365.5,1336365.5,3971,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589255,570645.00
06/15/2019 05:00,2,0.000,ALERT,213.74,301.47,59.990,1560589204,"201051344000648","174011545737251",0.00,8.00,0,287.95,304.18,0.0,0.0,0.000,1324734.6,1324734.6,3961,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589257,570646.00
06/15/2019 05:00,2,0.000,ALERT,213.96,302.07,59.990,1560589204,"201051344000645","174011545737251",0.00,9.00,0,288.85,304.18,0.0,0.0,0.000,1330090.7,1330090.7,3966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589259,570647.00
06/15/2019 05:00,2,0.000,ALERT,213.51,302.98,60.022,1560589204,"201051344000569","174011545737251",0.00,9.00,0,289.15,305.08,0.0,0.0,0.000,1346726.7,1346726.7,3969,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560589261,570648.00
06/15/2019 05:00,2,0.000,ALERT,213.74,301.47,59.996,1560589204,"179051228000119","174011545737251",0.00,10.70,0,287.35,303.58,0.0,0.0,0.000,133284.1,133284.1,3998,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560589262,570649.00
06/15/2019 05:15,2,0.000,ALERT,213.51,303.28,60.043,1560590104,"201051344000579","174011545737251",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,1347300.0,1347300.0,3966,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590106,570650.00
06/15/2019 05:15,2,0.000,ALERT,212.61,299.37,59.990,1560590104,"201051344001025","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1331108.2,1331108.2,3965,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590108,570651.00
06/15/2019 05:15,2,0.000,ALERT,212.83,300.27,60.043,1560590104,"201051344001093","174011545737251",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1313901.1,1313901.1,3970,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590110,570652.00
06/15/2019 05:15,2,0.000,ALERT,213.51,302.98,60.043,1560590104,"201051344000458","174011545737251",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,1329140.7,1329140.7,3963,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590112,570653.00
06/15/2019 05:15,2,0.000,ALERT,212.83,300.87,60.038,1560590104,"201051344000890","174011545737251",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,1328916.5,1328916.5,3971,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590114,570654.00
06/15/2019 05:15,2,0.000,ALERT,213.51,302.68,60.038,1560590104,"201051344000988","174011545737251",0.00,8.50,0,297.87,304.18,0.0,0.0,0.000,1017416.3,1017416.3,3962,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590115,570655.00
06/15/2019 05:15,2,0.000,ALERT,213.29,301.17,60.043,1560590104,"201051344000582","174011545737251",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,1306848.3,1306848.3,3962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590117,570656.00
06/15/2019 05:15,2,0.000,ALERT,213.29,302.98,60.043,1560590104,"201051344000868","174011545737251",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,1315094.5,1315094.5,3968,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590119,570657.00
06/15/2019 05:15,2,0.000,ALERT,213.96,302.98,60.038,1560590104,"201051344000576","174011545737251",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,1332255.0,1332255.0,3974,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590121,570658.00
06/15/2019 05:15,2,0.000,ALERT,213.51,302.37,60.022,1560590104,"201051344001158","174011545737251",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,1309226.5,1309226.5,3961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590123,570659.00
06/15/2019 05:15,2,0.000,ALERT,212.83,299.37,60.043,1560590104,"201051344000917","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1323584.9,1323584.9,3969,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590125,570660.00
06/15/2019 05:15,2,0.000,ALERT,213.06,299.67,60.001,1560590104,"201051344000417","174011545737251",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1053626.3,1053626.3,3979,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590127,570661.00
06/15/2019 05:15,2,0.000,ALERT,213.29,299.97,60.043,1560590104,"201051344000685","174011545737251",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1329935.2,1329935.2,3971,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590128,570662.00
06/15/2019 05:15,2,0.000,ALERT,213.06,299.37,60.038,1560590104,"201051344000651","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1323610.0,1323610.0,3969,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590130,570663.00
06/15/2019 05:15,2,0.000,ALERT,213.29,302.98,60.038,1560590104,"201051344000594","174011545737251",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,1334709.4,1334709.4,3970,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590132,570664.00
06/15/2019 05:15,2,0.000,ALERT,213.74,302.37,60.038,1560590104,"201051344000469","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1314831.7,1314831.7,3968,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590134,570665.00
06/15/2019 05:15,2,0.000,ALERT,213.06,300.27,60.022,1560590104,"201051344000585","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1337929.6,1337929.6,3963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590136,570666.00
06/15/2019 05:15,2,0.000,ALERT,213.96,302.07,60.028,1560590104,"201051344000853","174011545737251",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,1337928.7,1337928.7,3965,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590138,570667.00
06/15/2019 05:15,2,0.000,ALERT,212.83,300.27,60.081,1560590104,"201051344001145","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1338329.1,1338329.1,3977,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590140,570668.00
06/15/2019 05:15,2,0.000,ALERT,212.83,299.97,60.038,1560590104,"201051344000438","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1331745.3,1331745.3,3967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590142,570669.00
06/15/2019 05:15,2,0.000,ALERT,212.38,299.97,60.033,1560590104,"201051344001135","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1318797.4,1318797.4,3966,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590144,570670.00
06/15/2019 05:15,2,0.000,ALERT,213.51,302.37,60.033,1560590104,"201051344000983","174011545737251",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,1335887.4,1335887.4,3964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590145,570671.00
06/15/2019 05:15,2,0.000,ALERT,213.06,299.67,60.022,1560590104,"201051344001203","174011545737251",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,1326678.5,1326678.5,3969,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590147,570672.00
06/15/2019 05:15,2,0.000,ALERT,212.83,300.57,60.028,1560590104,"201051344001230","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1322033.4,1322033.4,3984,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590149,570673.00
06/15/2019 05:15,2,0.000,ALERT,212.61,299.97,60.028,1560590104,"201051344000646","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1315886.9,1315886.9,3979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590151,570674.00
06/15/2019 05:15,2,0.000,ALERT,213.74,302.07,60.028,1560590104,"201051344000867","174011545737251",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,1313072.8,1313072.8,3965,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590153,570675.00
06/15/2019 05:15,2,0.000,ALERT,214.19,302.07,60.028,1560590104,"201051344000633","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1310266.4,1310266.4,3972,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560590154,570676.00
06/15/2019 05:15,2,0.000,ALERT,212.38,299.97,60.028,1560590104,"201051344000955","174011545737251",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,1336365.5,1336365.5,3973,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590156,570677.00
06/15/2019 05:15,2,0.000,ALERT,213.74,301.77,60.028,1560590104,"201051344000648","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1324734.6,1324734.6,3963,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590158,570678.00
06/15/2019 05:15,2,0.000,ALERT,213.96,302.37,60.028,1560590104,"201051344000645","174011545737251",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,1330090.7,1330090.7,3968,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590160,570679.00
06/15/2019 05:15,2,0.000,ALERT,213.74,302.98,59.996,1560590104,"201051344000569","174011545737251",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,1346726.7,1346726.7,3971,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560590162,570680.00
06/15/2019 05:15,2,0.000,ALERT,213.96,301.77,60.022,1560590104,"179051228000119","174011545737251",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,133284.1,133284.1,4000,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560590164,570681.00
06/15/2019 05:30,2,0.000,ALERT,213.51,302.98,60.006,1560591004,"201051344000579","174011545737251",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,1347300.0,1347300.0,3968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591006,570682.00
06/15/2019 05:30,2,0.000,ALERT,212.61,299.37,59.990,1560591004,"201051344001025","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1331108.2,1331108.2,3967,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591008,570683.00
06/15/2019 05:30,2,0.000,ALERT,212.83,299.97,59.996,1560591004,"201051344001093","174011545737251",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,1313901.1,1313901.1,3972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591010,570684.00
06/15/2019 05:30,2,0.000,ALERT,213.29,302.37,60.006,1560591004,"201051344000458","174011545737251",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,1329140.7,1329140.7,3965,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591012,570685.00
06/15/2019 05:30,2,0.000,ALERT,212.61,300.27,59.985,1560591004,"201051344000890","174011545737251",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,1328916.5,1328916.5,3973,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591014,570686.00
06/15/2019 05:30,2,0.000,ALERT,213.29,301.77,60.001,1560591004,"201051344000988","174011545737251",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,1017416.3,1017416.3,3964,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591016,570687.00
06/15/2019 05:30,2,0.000,ALERT,213.29,300.87,60.001,1560591004,"201051344000582","174011545737251",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,1306848.3,1306848.3,3964,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591017,570688.00
06/15/2019 05:30,2,0.000,ALERT,213.29,302.68,59.996,1560591004,"201051344000868","174011545737251",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,1315094.5,1315094.5,3970,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591019,570689.00
06/15/2019 05:30,2,0.000,ALERT,213.96,302.68,59.996,1560591004,"201051344000576","174011545737251",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,1332255.0,1332255.0,3976,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591021,570690.00
06/15/2019 05:30,2,0.000,ALERT,213.51,302.07,60.001,1560591004,"201051344001158","174011545737251",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,1309226.5,1309226.5,3963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591023,570691.00
06/15/2019 05:30,2,0.000,ALERT,212.83,299.37,60.001,1560591004,"201051344000917","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1323584.9,1323584.9,3971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591025,570692.00
06/15/2019 05:30,2,0.000,ALERT,213.06,299.37,60.001,1560591004,"201051344000417","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1053626.3,1053626.3,3981,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591027,570693.00
06/15/2019 05:30,2,0.000,ALERT,213.06,299.97,60.006,1560591004,"201051344000685","174011545737251",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,1329935.2,1329935.2,3973,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591028,570694.00
06/15/2019 05:30,2,0.000,ALERT,212.83,299.07,60.001,1560591004,"201051344000651","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1323610.0,1323610.0,3971,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591030,570695.00
06/15/2019 05:30,2,0.000,ALERT,213.29,302.68,59.980,1560591004,"201051344000594","174011545737251",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,1334709.4,1334709.4,3972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591032,570696.00
06/15/2019 05:30,2,0.000,ALERT,213.51,302.07,59.996,1560591004,"201051344000469","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1314831.7,1314831.7,3970,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591034,570697.00
06/15/2019 05:30,2,0.000,ALERT,213.06,299.97,60.012,1560591004,"201051344000585","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1337929.6,1337929.6,3965,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591036,570698.00
06/15/2019 05:30,2,0.000,ALERT,214.19,302.07,60.049,1560591004,"201051344000853","174011545737251",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,1337928.7,1337928.7,3967,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591038,570699.00
06/15/2019 05:30,2,0.000,ALERT,213.06,300.27,60.017,1560591004,"201051344001145","174011545737251",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1338329.1,1338329.1,3979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591040,570700.00
06/15/2019 05:30,2,0.000,ALERT,212.83,299.67,59.990,1560591004,"201051344000438","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1331745.3,1331745.3,3969,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591042,570701.00
06/15/2019 05:30,2,0.000,ALERT,212.38,299.67,60.038,1560591004,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1318797.4,1318797.4,3968,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591044,570702.00
