ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 05:30,2,0.000,ALERT,213.51,302.37,60.006,1560591004,"201051344000983","174011545737251",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,1335887.4,1335887.4,3966,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591046,570703.00
06/15/2019 05:30,2,0.000,ALERT,212.83,299.67,59.959,1560591004,"201051344001203","174011545737251",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,1326678.5,1326678.5,3971,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591047,570704.00
06/15/2019 05:30,2,0.000,ALERT,212.83,300.27,60.001,1560591004,"201051344001230","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1322033.4,1322033.4,3986,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591049,570705.00
06/15/2019 05:30,2,0.000,ALERT,212.38,299.67,59.969,1560591004,"201051344000646","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1315886.9,1315886.9,3981,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591051,570706.00
06/15/2019 05:30,2,0.000,ALERT,213.74,301.77,60.006,1560591004,"201051344000867","174011545737251",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,1313072.8,1313072.8,3967,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591053,570707.00
06/15/2019 05:30,2,0.000,ALERT,214.19,301.77,60.006,1560591004,"201051344000633","174011545737251",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,1310266.4,1310266.4,3974,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591055,570708.00
06/15/2019 05:30,2,0.000,ALERT,212.38,299.97,60.001,1560591004,"201051344000955","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1336365.5,1336365.5,3975,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591057,570709.00
06/15/2019 05:30,2,0.000,ALERT,213.51,301.17,59.990,1560591004,"201051344000648","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1324734.6,1324734.6,3965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591058,570710.00
06/15/2019 05:30,2,0.000,ALERT,213.74,301.77,60.001,1560591004,"201051344000645","174011545737251",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,1330090.7,1330090.7,3970,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591060,570711.00
06/15/2019 05:30,2,0.000,ALERT,213.51,302.68,60.006,1560591004,"201051344000569","174011545737251",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,1346726.7,1346726.7,3973,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591062,570712.00
06/15/2019 05:30,2,0.000,ALERT,213.74,301.77,60.006,1560591004,"179051228000119","174011545737251",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,133284.1,133284.1,4002,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560591064,570713.00
06/15/2019 05:45,2,0.000,ALERT,213.74,303.28,60.022,1560591904,"201051344000579","174011545737251",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,1347300.0,1347300.0,3970,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591906,570714.00
06/15/2019 05:45,2,0.000,ALERT,212.61,298.77,60.022,1560591904,"201051344001025","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1331108.2,1331108.2,3969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591908,570715.00
06/15/2019 05:45,2,0.000,ALERT,212.83,299.97,60.028,1560591904,"201051344001093","174011545737251",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,1313901.1,1313901.1,3974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591910,570716.00
06/15/2019 05:45,2,0.000,ALERT,213.51,302.68,60.033,1560591904,"201051344000458","174011545737251",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,1329140.7,1329140.7,3967,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591912,570717.00
06/15/2019 05:45,2,0.000,ALERT,212.61,300.27,60.081,1560591904,"201051344000890","174011545737251",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,1328916.5,1328916.5,3975,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591914,570718.00
06/15/2019 05:45,2,0.000,ALERT,213.29,302.07,60.033,1560591904,"201051344000988","174011545737251",0.00,8.50,0,297.26,303.58,0.0,0.0,0.000,1017416.3,1017416.3,3966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591915,570719.00
06/15/2019 05:45,2,0.000,ALERT,213.29,300.87,60.028,1560591904,"201051344000582","174011545737251",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,1306848.3,1306848.3,3966,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591917,570720.00
06/15/2019 05:45,2,0.000,ALERT,213.74,303.28,60.043,1560591904,"201051344000868","174011545737251",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,1315094.5,1315094.5,3972,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591919,570721.00
06/15/2019 05:45,2,0.000,ALERT,214.19,303.28,60.028,1560591904,"201051344000576","174011545737251",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,1332255.0,1332255.0,3978,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591921,570722.00
06/15/2019 05:45,2,0.000,ALERT,213.96,302.68,60.017,1560591904,"201051344001158","174011545737251",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,1309226.5,1309226.5,3965,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591923,570723.00
06/15/2019 05:45,2,0.000,ALERT,213.06,299.37,60.028,1560591904,"201051344000917","174011545737251",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1323584.9,1323584.9,3973,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591924,570724.00
06/15/2019 05:45,2,0.000,ALERT,213.06,299.37,60.033,1560591904,"201051344000417","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,1053626.3,1053626.3,3983,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591926,570725.00
06/15/2019 05:45,2,0.000,ALERT,213.29,299.97,60.028,1560591904,"201051344000685","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1329935.2,1329935.2,3975,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591928,570726.00
06/15/2019 05:45,2,0.000,ALERT,213.06,299.37,60.070,1560591904,"201051344000651","174011545737251",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,1323610.0,1323610.0,3973,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591930,570727.00
06/15/2019 05:45,2,0.000,ALERT,213.51,303.58,60.028,1560591904,"201051344000594","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1334709.4,1334709.4,3974,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591932,570728.00
06/15/2019 05:45,2,0.000,ALERT,213.96,302.98,60.028,1560591904,"201051344000469","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1314831.7,1314831.7,3972,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591934,570729.00
06/15/2019 05:45,2,0.000,ALERT,213.06,300.27,60.038,1560591904,"201051344000585","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1337929.6,1337929.6,3967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591936,570730.00
06/15/2019 05:45,2,0.000,ALERT,214.41,302.98,60.022,1560591904,"201051344000853","174011545737251",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,1337928.7,1337928.7,3969,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591937,570731.00
06/15/2019 05:45,2,0.000,ALERT,213.29,300.27,60.033,1560591904,"201051344001145","174011545737251",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1338329.1,1338329.1,3981,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591939,570732.00
06/15/2019 05:45,2,0.000,ALERT,212.83,299.67,59.996,1560591904,"201051344000438","174011545737251",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,1331745.3,1331745.3,3971,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591941,570733.00
06/15/2019 05:45,2,0.000,ALERT,212.38,299.67,60.017,1560591904,"201051344001135","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1318797.4,1318797.4,3970,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591943,570734.00
06/15/2019 05:45,2,0.000,ALERT,213.74,302.98,60.070,1560591904,"201051344000983","174011545737251",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,1335887.4,1335887.4,3968,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591945,570735.00
06/15/2019 05:45,2,0.000,ALERT,212.83,299.67,60.038,1560591904,"201051344001203","174011545737251",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,1326678.5,1326678.5,3973,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591947,570736.00
06/15/2019 05:45,2,0.000,ALERT,212.61,299.97,60.033,1560591904,"201051344001230","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1322033.4,1322033.4,3988,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591949,570737.00
06/15/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1560591904,"201051344000646","174011545737251",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1315886.9,1315886.9,3983,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591950,570738.00
06/15/2019 05:45,2,0.000,ALERT,213.74,302.37,60.028,1560591904,"201051344000867","174011545737251",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,1313072.8,1313072.8,3969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560591952,570739.00
06/15/2019 05:45,2,0.000,ALERT,214.19,302.37,60.033,1560591904,"201051344000633","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1310266.4,1310266.4,3976,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591954,570740.00
06/15/2019 05:45,2,0.000,ALERT,212.38,299.67,60.006,1560591904,"201051344000955","174011545737251",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,1336365.5,1336365.5,3977,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591956,570741.00
06/15/2019 05:45,2,0.000,ALERT,213.74,301.77,59.996,1560591904,"201051344000648","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1324734.6,1324734.6,3967,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591958,570742.00
06/15/2019 05:45,2,0.000,ALERT,213.96,302.37,60.017,1560591904,"201051344000645","174011545737251",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,1330090.7,1330090.7,3972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591960,570743.00
06/15/2019 05:45,2,0.000,ALERT,213.74,302.98,60.022,1560591904,"201051344000569","174011545737251",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,1346726.7,1346726.7,3975,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560591961,570744.00
06/15/2019 05:45,2,0.000,ALERT,213.96,302.07,60.017,1560591904,"179051228000119","174011545737251",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,133284.1,133284.1,4004,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560591963,570745.00
06/15/2019 06:00,2,0.162,ALERT,212.83,301.47,60.049,1560592804,"201051344000579","174011545737251",17.85,8.00,0,300.27,305.38,3.0,0.9,0.000,1347300.0,1347300.0,3972,0,0,0,L,1122011218,1,121.33,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592806,570746.00
06/15/2019 06:00,2,0.125,ALERT,212.61,298.47,60.012,1560592804,"201051344001025","174011545737251",18.63,7.70,0,297.26,302.07,2.4,0.4,0.000,1331108.2,1331108.2,3971,0,0,0,L,1122011218,1,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1560592808,570747.00
06/15/2019 06:00,2,0.117,ALERT,212.61,299.37,60.006,1560592804,"201051344001093","174011545737251",29.48,9.00,0,297.87,301.17,3.5,1.5,0.000,1313901.1,1313901.1,3976,0,0,0,L,1122011218,1,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1560592810,570748.00
06/15/2019 06:00,2,0.131,ALERT,212.83,301.17,59.964,1560592804,"201051344000458","174011545737251",18.05,9.30,0,299.97,305.38,2.4,0.4,0.000,1329140.7,1329140.7,3969,0,0,0,L,1122011218,1,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1560592811,570749.00
06/15/2019 06:00,2,0.148,ALERT,212.61,299.67,60.012,1560592804,"201051344000890","174011545737251",17.65,8.50,0,297.87,302.37,2.7,0.6,0.000,1328916.5,1328916.5,3977,0,0,0,L,1122011218,1,122.01,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1560592813,570750.00
06/15/2019 06:00,2,0.107,ALERT,212.61,300.57,60.022,1560592804,"201051344000988","174011545737251",16.28,8.50,0,297.26,304.18,1.8,0.0,0.000,1017416.3,1017416.3,3968,0,0,0,L,1122011218,1,121.10,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592815,570751.00
06/15/2019 06:00,2,0.137,ALERT,213.29,300.57,60.006,1560592804,"201051344000582","174011545737251",17.16,7.70,0,298.77,302.37,2.4,0.4,0.000,1306848.3,1306848.3,3968,0,0,0,L,1122011218,1,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1560592817,570752.00
06/15/2019 06:00,2,0.127,ALERT,212.61,301.17,60.017,1560592804,"201051344000868","174011545737251",17.33,8.50,0,300.27,305.38,2.2,0.2,0.000,1315094.5,1315094.5,3974,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1560592819,570753.00
06/15/2019 06:00,2,0.133,ALERT,213.29,301.47,60.001,1560592804,"201051344000576","174011545737251",16.88,8.50,0,299.67,304.78,2.3,0.3,0.000,1332255.0,1332255.0,3980,0,0,0,L,1122011218,1,121.55,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592821,570754.00
06/15/2019 06:00,2,0.117,ALERT,212.83,300.87,60.012,1560592804,"201051344001158","174011545737251",18.03,7.70,0,299.07,304.18,2.1,0.2,0.000,1309226.5,1309226.5,3967,0,0,0,L,1122011218,1,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1560592823,570755.00
06/15/2019 06:00,2,0.066,ALERT,212.83,299.07,60.001,1560592804,"201051344000917","174011545737251",29.60,9.30,0,296.96,300.87,2.0,0.0,0.000,1323584.9,1323584.9,3975,0,0,0,L,1122011218,1,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1560592825,570756.00
06/15/2019 06:00,2,0.174,ALERT,213.06,299.37,60.012,1560592804,"201051344000417","174011545737251",15.59,8.00,0,297.26,300.87,2.8,0.7,0.000,1053626.3,1053626.3,3985,0,0,0,L,1122011218,1,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560592827,570757.00
06/15/2019 06:00,2,0.119,ALERT,213.29,299.97,60.017,1560592804,"201051344000685","174011545737251",16.86,8.50,0,297.87,301.47,2.0,0.0,0.000,1329935.2,1329935.2,3977,0,0,0,L,1122011218,1,122.68,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1560592828,570758.00
06/15/2019 06:00,2,0.148,ALERT,213.06,299.07,60.022,1560592804,"201051344000651","174011545737251",18.33,7.00,0,297.57,300.87,2.8,0.8,0.000,1323610.0,1323610.0,3975,0,0,0,L,1122011218,1,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1560592830,570759.00
06/15/2019 06:00,2,0.000,ALERT,212.61,301.77,60.012,1560592804,"201051344000594","174011545737251",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,1334709.4,1334709.4,3976,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592832,570760.00
06/15/2019 06:00,2,0.158,ALERT,212.83,300.87,60.012,1560592804,"201051344000469","174011545737251",18.96,7.70,0,298.77,304.48,3.1,1.0,0.000,1314831.7,1314831.7,3974,0,0,0,L,1122011218,1,120.88,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1560592834,570761.00
06/15/2019 06:00,2,0.139,ALERT,213.06,299.97,59.969,1560592804,"201051344000585","174011545737251",18.25,8.50,0,297.87,301.77,2.6,0.6,0.000,1337929.6,1337929.6,3969,0,0,0,L,1122011218,1,121.55,122.46,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592836,570762.00
06/15/2019 06:00,2,0.121,ALERT,213.06,300.87,60.012,1560592804,"201051344000853","174011545737251",17.12,8.50,0,299.97,304.78,2.1,0.1,0.000,1337928.7,1337928.7,3971,0,0,0,L,1122011218,1,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1560592838,570763.00
06/15/2019 06:00,2,0.115,ALERT,212.83,300.27,60.028,1560592804,"201051344001145","174011545737251",14.93,8.00,0,298.47,302.07,1.8,0.0,0.000,1338329.1,1338329.1,3983,0,0,0,L,1122011218,1,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1560592840,570764.00
06/15/2019 06:00,2,0.148,ALERT,212.83,299.97,60.017,1560592804,"201051344000438","174011545737251",18.29,7.70,0,297.87,301.77,2.8,0.8,0.000,1331745.3,1331745.3,3973,0,0,0,L,1122011218,1,122.23,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1560592842,570765.00
06/15/2019 06:00,2,0.135,ALERT,212.38,299.97,60.006,1560592804,"201051344001135","174011545737251",19.30,8.00,0,297.87,302.07,2.6,0.6,0.000,1318797.4,1318797.4,3972,0,0,0,L,1122011218,1,121.78,121.78,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560592843,570766.00
06/15/2019 06:00,2,0.131,ALERT,212.61,301.17,60.012,1560592804,"201051344000983","174011545737251",18.53,8.50,0,299.97,305.08,2.5,0.5,0.000,1335887.4,1335887.4,3970,0,0,0,L,1122011218,1,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1560592845,570767.00
06/15/2019 06:00,2,0.135,ALERT,212.83,299.37,60.017,1560592804,"201051344001203","174011545737251",17.24,8.00,0,297.87,303.28,2.4,0.3,0.000,1326678.5,1326678.5,3975,0,0,0,L,1122011218,1,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1560592847,570768.00
06/15/2019 06:00,2,0.074,ALERT,212.83,300.27,60.012,1560592804,"201051344001230","174011545737251",29.60,8.00,0,298.17,301.77,2.3,0.3,0.000,1322033.4,1322033.4,3990,0,0,0,L,1122011218,1,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1560592849,570769.00
06/15/2019 06:00,2,0.129,ALERT,212.38,299.67,60.012,1560592804,"201051344000646","174011545737251",18.55,8.00,0,296.66,301.17,2.5,0.4,0.000,1315886.9,1315886.9,3985,0,0,0,L,1122011218,1,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560592851,570770.00
06/15/2019 06:00,2,0.127,ALERT,212.83,300.57,60.038,1560592804,"201051344000867","174011545737251",18.45,9.00,0,299.67,305.08,2.4,0.4,0.000,1313072.8,1313072.8,3971,0,0,0,L,1122011218,1,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1560592853,570771.00
06/15/2019 06:00,2,0.133,ALERT,213.29,300.57,60.022,1560592804,"201051344000633","174011545737251",17.81,8.00,0,297.87,304.18,2.4,0.4,0.000,1310266.4,1310266.4,3978,0,0,0,L,1122011218,1,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1560592854,570772.00
06/15/2019 06:00,2,0.156,ALERT,212.38,299.67,60.028,1560592804,"201051344000955","174011545737251",18.73,8.50,0,297.57,301.17,3.0,0.9,0.000,1336365.5,1336365.5,3979,0,0,0,L,1122011218,1,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1560592856,570773.00
06/15/2019 06:00,2,0.143,ALERT,212.83,299.97,60.022,1560592804,"201051344000648","174011545737251",18.73,7.70,0,299.07,304.48,2.7,0.7,0.000,1324734.6,1324734.6,3969,0,0,0,L,1122011218,1,121.10,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1560592858,570774.00
06/15/2019 06:00,2,0.117,ALERT,213.06,300.87,60.012,1560592804,"201051344000645","174011545737251",19.52,9.00,0,299.67,304.48,2.4,0.3,0.000,1330090.7,1330090.7,3974,0,0,0,L,1122011218,1,121.78,122.46,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560592860,570775.00
06/15/2019 06:00,2,0.133,ALERT,212.61,301.47,60.012,1560592804,"201051344000569","174011545737251",18.94,9.00,0,300.27,305.38,2.6,0.6,0.000,1346726.8,1346726.8,3977,0,0,0,L,1122011218,1,120.88,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560592862,570776.00
06/15/2019 06:00,2,0.205,ALERT,212.83,300.27,60.012,1560592804,"179051228000119","174011545737251",15.78,10.30,0,298.47,303.88,3.3,1.3,0.000,133284.2,133284.2,4006,0,0,0,L,46974696,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560592864,570777.00
06/15/2019 06:15,2,0.242,ACTIVE,211.93,336.04,60.017,1560593704,"201051344000579","174011545737251",25.11,9.30,0,297.26,345.66,6.2,4.1,0.004,1347300.7,1347300.7,3974,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593706,570778.00
06/15/2019 06:15,2,0.182,ACTIVE,211.70,333.93,60.017,1560593704,"201051344001025","174011545737251",27.10,8.50,0,295.16,348.06,5.0,2.9,0.000,1331108.7,1331108.7,3973,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593706,570779.00
06/15/2019 06:15,2,0.217,ALERT,211.93,328.82,60.059,1560593704,"201051344001093","174011545737251",24.99,9.30,0,295.46,334.24,5.5,3.4,0.000,1313901.6,1313901.6,3978,0,0,0,L,1122011218,1,121.55,120.88,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1560593709,570780.00
06/15/2019 06:15,2,0.195,ACTIVE,211.70,335.44,60.028,1560593704,"201051344000458","174011545737251",26.52,10.30,0,296.96,345.66,5.3,3.2,0.004,1329141.1,1329141.1,3971,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593709,570781.00
06/15/2019 06:15,2,0.195,ALERT,211.70,334.24,60.022,1560593704,"201051344000890","174011545737251",27.39,9.30,0,296.06,344.15,5.4,3.3,0.000,1328917.0,1328917.0,3979,0,0,0,L,1122011218,1,121.78,120.42,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593711,570782.00
06/15/2019 06:15,2,0.164,ACTIVE,211.70,317.70,60.049,1560593704,"201051344000988","174011545737251",18.17,8.50,0,293.96,336.04,3.0,1.0,0.000,1017416.4,1017416.4,3970,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593712,570783.00
06/15/2019 06:15,2,0.197,ACTIVE,212.16,334.84,60.028,1560593704,"201051344000582","174011545737251",25.05,8.50,0,296.66,347.46,5.0,2.9,0.000,1306848.8,1306848.8,3970,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593713,570784.00
06/15/2019 06:15,2,0.195,ACTIVE,211.93,336.04,60.022,1560593704,"201051344000868","174011545737251",24.83,9.30,0,297.26,345.06,5.0,2.9,0.004,1315094.9,1315094.9,3976,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593714,570785.00
06/15/2019 06:15,2,0.182,ACTIVE,212.38,336.94,59.985,1560593704,"201051344000576","174011545737251",27.19,9.30,0,296.66,346.26,5.0,2.9,0.004,1332255.4,1332255.4,3982,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593715,570786.00
06/15/2019 06:15,2,0.193,ACTIVE,211.93,335.74,59.990,1560593704,"201051344001158","174011545737251",24.47,8.50,0,296.06,351.67,4.8,2.7,0.004,1309226.8,1309226.8,3969,0,0,0,L,1122011218,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593716,570787.00
06/15/2019 06:15,2,0.188,ALERT,212.16,319.51,60.022,1560593704,"201051344000917","174011545737251",22.82,9.70,0,293.66,334.24,4.3,2.3,0.000,1323585.2,1323585.2,3977,0,0,0,L,1122011218,1,121.33,121.33,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1560593718,570788.00
06/15/2019 06:15,2,0.221,ACTIVE,212.16,298.17,60.028,1560593704,"201051344000417","174011545737251",18.91,8.50,0,295.16,301.17,4.3,2.2,0.000,1053626.7,1053626.7,3987,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593719,570789.00
06/15/2019 06:15,2,0.197,ACTIVE,212.38,337.24,60.038,1560593704,"201051344000685","174011545737251",23.28,9.00,0,295.46,337.84,4.7,2.6,0.000,1329935.5,1329935.5,3979,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593720,570790.00
06/15/2019 06:15,2,0.221,ACTIVE,211.93,335.14,59.985,1560593704,"201051344000651","174011545737251",24.63,8.00,0,295.16,345.96,5.5,3.4,0.000,1323610.6,1323610.6,3977,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593721,570791.00
06/15/2019 06:15,2,0.207,ALERT,211.70,336.34,60.043,1560593704,"201051344000594","174011545737251",24.87,9.30,0,296.36,345.66,5.2,3.1,0.009,1334709.9,1334709.9,3978,0,0,0,L,1122011218,1,120.65,121.33,0200,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560593723,570792.00
06/15/2019 06:15,2,0.217,ACTIVE,211.93,336.34,60.033,1560593704,"201051344000469","174011545737251",26.50,8.50,0,295.76,347.16,5.8,3.7,0.000,1314832.3,1314832.3,3976,0,0,0,L,1122011218,1,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593724,570793.00
06/15/2019 06:15,2,0.209,ACTIVE,212.16,335.74,60.033,1560593704,"201051344000585","174011545737251",25.33,9.70,0,295.16,345.36,5.4,3.3,0.000,1337930.1,1337930.1,3971,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593725,570794.00
06/15/2019 06:15,2,0.193,ACTIVE,212.38,337.54,60.033,1560593704,"201051344000853","174011545737251",25.88,9.30,0,296.66,347.16,5.1,3.0,0.009,1337929.1,1337929.1,3973,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593726,570795.00
06/15/2019 06:15,2,0.166,ACTIVE,212.16,334.84,60.022,1560593704,"201051344001145","174011545737251",25.23,9.00,0,296.06,336.34,4.3,2.2,0.000,1338329.3,1338329.3,3985,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593726,570796.00
06/15/2019 06:15,2,0.197,ACTIVE,211.93,334.84,60.022,1560593704,"201051344000438","174011545737251",27.83,8.50,0,295.76,345.06,5.6,3.5,0.000,1331745.9,1331745.9,3975,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593727,570797.00
06/15/2019 06:15,2,0.193,ACTIVE,211.48,333.33,59.980,1560593704,"201051344001135","174011545737251",26.64,9.00,0,295.76,344.15,5.2,3.1,0.009,1318797.9,1318797.9,3974,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593728,570798.00
06/15/2019 06:15,2,0.188,ACTIVE,211.93,335.44,60.028,1560593704,"201051344000983","174011545737251",26.52,9.70,0,296.96,346.56,5.1,3.0,0.004,1335887.8,1335887.8,3972,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593729,570799.00
06/15/2019 06:15,2,0.199,ACTIVE,211.93,334.84,60.022,1560593704,"201051344001203","174011545737251",24.19,8.50,0,295.46,350.77,4.9,2.8,0.000,1326678.9,1326678.9,3977,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593730,570800.00
06/15/2019 06:15,2,0.180,ALERT,211.70,331.53,60.028,1560593704,"201051344001230","174011545737251",24.15,9.00,0,296.06,337.24,4.4,2.4,0.000,1322033.7,1322033.7,3992,0,0,0,L,1122011218,1,121.78,120.88,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1560593732,570801.00
06/15/2019 06:15,2,0.201,ACTIVE,211.48,334.54,60.028,1560593704,"201051344000646","174011545737251",26.04,9.00,0,295.16,348.36,5.3,3.2,0.004,1315887.4,1315887.4,3987,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593733,570802.00
06/15/2019 06:15,2,0.197,ACTIVE,212.16,335.74,60.022,1560593704,"201051344000867","174011545737251",25.39,10.00,0,296.66,347.16,5.1,3.0,0.004,1313073.2,1313073.2,3973,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593734,570803.00
06/15/2019 06:15,2,0.211,ACTIVE,212.38,338.14,60.038,1560593704,"201051344000633","174011545737251",23.99,9.00,0,294.86,350.47,5.2,3.0,0.004,1310266.9,1310266.9,3980,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593735,570804.00
06/15/2019 06:15,2,0.232,ACTIVE,211.48,334.24,60.017,1560593704,"201051344000955","174011545737251",24.85,9.30,0,295.76,348.96,5.9,3.7,0.009,1336366.1,1336366.1,3981,0,0,0,L,1122011218,1,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593736,570805.00
06/15/2019 06:15,2,0.219,ALERT,211.93,336.04,59.990,1560593704,"201051344000648","174011545737251",24.61,9.00,0,296.06,345.36,5.5,3.4,0.004,1324735.2,1324735.2,3971,0,0,0,L,1122011218,1,120.42,122.01,0002,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593738,570806.00
06/15/2019 06:15,2,0.186,ACTIVE,212.16,336.64,60.028,1560593704,"201051344000645","174011545737251",26.44,10.00,0,296.66,350.47,5.0,2.9,0.004,1330091.1,1330091.1,3976,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593739,570807.00
06/15/2019 06:15,2,0.203,ALERT,211.93,336.64,60.033,1560593704,"201051344000569","174011545737251",25.84,9.70,0,297.26,346.86,5.3,3.2,0.004,1346727.2,1346727.2,3979,0,0,0,L,1122011218,1,120.42,121.78,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593741,570808.00
06/15/2019 06:15,2,0.127,ALERT,211.93,299.07,60.022,1560593704,"179051228000119","174011545737251",31.75,11.00,0,295.46,342.95,4.1,2.0,0.000,133285.0,133285.0,4009,0,0,0,L,46974696,1,120.65,122.46,0000,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560593743,570809.00
06/15/2019 06:30,2,0.281,ALERT,211.93,336.34,60.017,1560594605,"201051344000579","174011545737251",29.16,10.00,0,298.47,341.15,8.4,6.2,0.022,1347301.9,1347301.9,3975,0,0,0,L,1122011218,1,120.88,121.55,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594607,570810.00
06/15/2019 06:30,2,0.254,ALERT,212.16,334.84,60.059,1560594605,"201051344001025","174011545737251",28.17,10.30,0,295.76,339.95,7.3,5.1,0.022,1331109.7,1331109.7,3974,0,0,0,L,1122011218,1,121.33,121.33,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594608,570811.00
06/15/2019 06:30,2,0.277,ACTIVE,212.38,335.74,60.012,1560594605,"201051344001093","174011545737251",28.37,10.70,0,296.06,339.04,8.0,5.8,0.018,1313902.8,1313902.8,3980,0,0,0,L,1122011218,1,121.55,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594609,570812.00
06/15/2019 06:30,2,0.260,ALERT,211.93,336.04,60.022,1560594605,"201051344000458","174011545737251",28.43,11.00,0,297.87,341.15,7.5,5.3,0.022,1329142.2,1329142.2,3972,0,0,0,L,1122011218,1,121.10,121.78,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594611,570813.00
06/15/2019 06:30,2,0.264,ACTIVE,212.16,334.84,60.065,1560594605,"201051344000890","174011545737251",28.77,10.30,0,296.36,339.95,7.7,5.5,0.013,1328918.1,1328918.1,3981,0,0,0,L,1122011218,1,121.78,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594612,570814.00
06/15/2019 06:30,2,0.234,ALERT,211.70,338.14,60.017,1560594605,"201051344000988","174011545737251",18.21,10.30,0,294.86,351.37,4.3,2.3,0.018,1017416.8,1017416.8,3971,0,0,0,L,1122011218,1,120.65,121.78,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594614,570815.00
06/15/2019 06:30,2,0.256,ALERT,212.38,335.74,60.022,1560594605,"201051344000582","174011545737251",27.83,9.30,0,297.26,339.95,7.3,5.1,0.018,1306849.8,1306849.8,3971,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594616,570816.00
06/15/2019 06:30,2,0.250,ALERT,211.93,336.34,60.017,1560594605,"201051344000868","174011545737251",28.01,10.30,0,298.17,340.85,7.1,4.9,0.022,1315095.8,1315095.8,3977,0,0,0,L,1122011218,1,120.88,122.01,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594618,570817.00
06/15/2019 06:30,2,0.260,ALERT,212.38,338.14,60.017,1560594605,"201051344000576","174011545737251",28.25,10.00,0,297.57,340.25,7.5,5.3,0.018,1332256.4,1332256.4,3983,0,0,0,L,1122011218,1,121.10,121.55,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594619,570818.00
06/15/2019 06:30,2,0.234,ALERT,211.93,336.34,60.017,1560594605,"201051344001158","174011545737251",28.98,9.70,0,296.66,341.45,6.9,4.8,0.018,1309227.8,1309227.8,3970,0,0,0,L,1122011218,1,120.65,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594621,570819.00
06/15/2019 06:30,2,0.244,ACTIVE,212.16,336.34,60.043,1560594605,"201051344000917","174011545737251",28.11,10.70,0,295.16,341.75,7.0,4.8,0.018,1323586.1,1323586.1,3979,0,0,0,L,1122011218,1,121.55,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594622,570820.00
06/15/2019 06:30,2,0.287,ALERT,212.38,335.74,60.012,1560594605,"201051344000417","174011545737251",18.87,10.70,0,296.06,349.86,5.5,3.4,0.013,1053627.4,1053627.4,3988,0,0,0,L,1122011218,1,121.55,121.33,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594624,570821.00
06/15/2019 06:30,2,0.244,ALERT,212.38,336.34,60.022,1560594605,"201051344000685","174011545737251",27.85,10.00,0,296.36,339.65,6.9,4.8,0.022,1329936.5,1329936.5,3980,0,0,0,L,1122011218,1,122.23,121.10,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594626,570822.00
06/15/2019 06:30,2,0.262,ALERT,212.16,336.04,60.017,1560594605,"201051344000651","174011545737251",28.27,9.00,0,295.76,339.65,7.5,5.4,0.018,1323611.7,1323611.7,3978,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594628,570823.00
06/15/2019 06:30,2,0.262,ACTIVE,211.70,336.64,59.969,1560594605,"201051344000594","174011545737251",28.23,10.30,0,296.96,341.75,7.5,5.4,0.027,1334710.9,1334710.9,3980,0,0,0,L,1122011218,1,120.88,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594629,570824.00
06/15/2019 06:30,2,0.270,ALERT,211.93,336.34,60.022,1560594605,"201051344000469","174011545737251",28.39,9.30,0,296.66,340.85,7.8,5.6,0.022,1314833.5,1314833.5,3977,0,0,0,L,1122011218,1,120.42,122.01,0002,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594630,570825.00
06/15/2019 06:30,2,0.266,ALERT,212.16,336.04,60.022,1560594605,"201051344000585","174011545737251",28.03,11.00,0,296.06,341.45,7.6,5.4,0.027,1337931.2,1337931.2,3972,0,0,0,L,1122011218,1,121.10,121.55,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594632,570826.00
06/15/2019 06:30,2,0.256,ALERT,212.61,337.84,60.022,1560594605,"201051344000853","174011545737251",27.87,10.00,0,297.87,342.05,7.2,5.1,0.022,1337930.1,1337930.1,3974,0,0,0,L,1122011218,1,121.33,121.78,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594634,570827.00
06/15/2019 06:30,2,0.234,ALERT,212.38,336.04,60.012,1560594605,"201051344001145","174011545737251",27.85,9.70,0,296.06,346.86,6.7,4.5,0.018,1338330.2,1338330.2,3986,0,0,0,L,1122011218,1,121.78,121.33,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594636,570828.00
06/15/2019 06:30,2,0.271,ALERT,212.16,335.14,60.022,1560594605,"201051344000438","174011545737251",28.39,9.70,0,296.06,340.25,7.8,5.6,0.022,1331747.0,1331747.0,3976,0,0,0,L,1122011218,1,122.01,121.10,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594638,570829.00
06/15/2019 06:30,2,0.258,ALERT,211.93,334.54,60.028,1560594605,"201051344001135","174011545737251",28.43,10.00,0,296.66,338.74,7.5,5.3,0.022,1318799.0,1318799.0,3975,0,0,0,L,1122011218,1,121.55,121.10,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594640,570830.00
06/15/2019 06:30,2,0.254,ALERT,211.93,336.04,60.022,1560594605,"201051344000983","174011545737251",28.09,10.00,0,297.87,340.55,7.3,5.1,0.022,1335888.8,1335888.8,3973,0,0,0,L,1122011218,1,120.88,121.55,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594642,570831.00
06/15/2019 06:30,2,0.250,ALERT,212.16,334.84,60.017,1560594605,"201051344001203","174011545737251",27.93,10.00,0,296.06,341.15,7.1,4.9,0.018,1326679.9,1326679.9,3978,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594644,570832.00
06/15/2019 06:30,2,0.258,ACTIVE,212.16,334.24,60.012,1560594605,"201051344001230","174011545737251",26.70,10.30,0,296.36,343.55,7.0,4.8,0.022,1322034.6,1322034.6,3994,0,0,0,L,1122011218,1,121.78,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594645,570833.00
06/15/2019 06:30,2,0.256,ALERT,211.70,335.44,60.038,1560594605,"201051344000646","174011545737251",27.99,10.70,0,295.16,339.65,7.3,5.1,0.013,1315888.4,1315888.4,3988,0,0,0,L,1122011218,1,121.55,120.88,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594646,570834.00
06/15/2019 06:30,2,0.246,ALERT,212.16,336.04,60.049,1560594605,"201051344000867","174011545737251",28.71,11.30,0,297.26,340.55,7.2,5.0,0.018,1313074.2,1313074.2,3974,0,0,0,L,1122011218,1,121.33,121.55,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594648,570835.00
06/15/2019 06:30,2,0.258,ALERT,212.61,338.44,60.017,1560594605,"201051344000633","174011545737251",28.29,10.00,0,295.76,342.95,7.4,5.2,0.013,1310267.9,1310267.9,3981,0,0,0,L,1122011218,1,121.33,122.01,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594650,570836.00
06/15/2019 06:30,2,0.273,ALERT,211.70,334.54,60.012,1560594605,"201051344000955","174011545737251",29.04,10.00,0,296.06,338.74,8.1,5.9,0.018,1336367.3,1336367.3,3982,0,0,0,L,1122011218,1,121.10,121.10,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594652,570837.00
06/15/2019 06:30,2,0.260,ACTIVE,212.16,336.34,60.022,1560594605,"201051344000648","174011545737251",28.57,9.70,0,296.66,341.45,7.6,5.4,0.018,1324736.3,1324736.3,3973,0,0,0,L,1122011218,1,120.65,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594653,570838.00
06/15/2019 06:30,2,0.236,ALERT,212.38,336.94,60.001,1560594605,"201051344000645","174011545737251",28.73,10.30,0,297.57,340.85,6.9,4.8,0.027,1330092.1,1330092.1,3977,0,0,0,L,1122011218,1,121.33,121.78,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594655,570839.00
06/15/2019 06:30,2,0.256,ACTIVE,211.93,336.34,60.022,1560594605,"201051344000569","174011545737251",28.19,10.30,0,298.47,340.85,7.3,5.2,0.022,1346728.3,1346728.3,3981,0,0,0,L,1122011218,1,120.42,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594656,570840.00
06/15/2019 06:30,2,0.297,ACTIVE,212.38,339.95,60.012,1560594605,"179051228000119","174011545737251",28.84,12.00,0,295.76,345.36,8.7,6.5,0.013,133286.4,133286.4,4011,0,0,0,L,46974696,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560594656,570841.00
06/15/2019 06:45,2,0.348,ACTIVE,211.48,335.14,60.028,1560595504,"201051344000579","174011545737251",28.49,11.00,0,331.23,342.35,10.1,7.8,0.040,1347303.7,1347303.7,3977,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595505,570842.00
06/15/2019 06:45,2,0.301,ACTIVE,211.48,334.24,60.028,1560595504,"201051344001025","174011545737251",28.78,11.70,0,330.33,340.55,8.8,6.6,0.040,1331111.1,1331111.1,3976,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595506,570843.00
06/15/2019 06:45,2,0.320,ACTIVE,211.93,335.44,60.038,1560595504,"201051344001093","174011545737251",28.77,11.70,0,330.03,340.25,9.4,7.1,0.027,1313904.4,1313904.4,3981,0,0,0,L,1122011218,1,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595507,570844.00
06/15/2019 06:45,2,0.312,ACTIVE,211.25,334.54,60.033,1560595504,"201051344000458","174011545737251",29.14,11.70,0,331.23,341.75,9.2,7.0,0.040,1329143.7,1329143.7,3974,0,0,0,L,1122011218,1,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595508,570845.00
06/15/2019 06:45,2,0.316,ACTIVE,211.70,334.54,60.054,1560595504,"201051344000890","174011545737251",28.67,11.30,0,328.82,340.55,9.2,7.0,0.040,1328919.7,1328919.7,3982,0,0,0,L,1122011218,1,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595509,570846.00
