ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 06:45,2,0.303,ACTIVE,211.25,336.04,60.033,1560595504,"201051344000988","174011545737251",18.41,11.30,0,311.09,362.79,5.7,3.6,0.027,1017417.5,1017417.5,3973,0,0,0,L,1122011218,1,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595510,570847.00
06/15/2019 06:45,2,0.297,ACTIVE,212.16,335.44,60.059,1560595504,"201051344000582","174011545737251",28.75,10.00,0,330.03,340.25,8.7,6.4,0.040,1306851.2,1306851.2,3973,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595511,570848.00
06/15/2019 06:45,2,0.303,ACTIVE,211.48,334.84,60.038,1560595504,"201051344000868","174011545737251",28.73,11.30,0,330.93,342.65,8.9,6.6,0.035,1315097.3,1315097.3,3979,0,0,0,L,1122011218,1,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595513,570849.00
06/15/2019 06:45,2,0.311,ACTIVE,211.93,336.94,60.038,1560595504,"201051344000576","174011545737251",28.69,11.00,0,332.13,343.55,9.1,6.8,0.035,1332257.9,1332257.9,3985,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595514,570850.00
06/15/2019 06:45,2,0.295,ACTIVE,211.48,335.44,60.043,1560595504,"201051344001158","174011545737251",28.86,10.70,0,330.03,342.35,8.7,6.4,0.040,1309229.2,1309229.2,3972,0,0,0,L,1122011218,1,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595515,570851.00
06/15/2019 06:45,2,0.285,ACTIVE,211.93,335.44,60.043,1560595504,"201051344000917","174011545737251",28.59,11.70,0,330.03,340.55,8.3,6.1,0.035,1323587.4,1323587.4,3980,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595516,570852.00
06/15/2019 06:45,2,0.357,ACTIVE,211.70,334.54,60.065,1560595504,"201051344000417","174011545737251",18.17,12.00,0,295.76,338.14,6.6,4.4,0.018,1053628.4,1053628.4,3990,0,0,0,L,1122011218,1,121.10,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595517,570853.00
06/15/2019 06:45,2,0.287,ACTIVE,211.93,336.34,60.033,1560595504,"201051344000685","174011545737251",28.49,11.00,0,329.73,342.05,8.3,6.1,0.040,1329937.8,1329937.8,3982,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595518,570854.00
06/15/2019 06:45,2,0.311,ACTIVE,211.70,335.14,60.038,1560595504,"201051344000651","174011545737251",28.78,9.70,0,330.93,340.85,9.1,6.8,0.035,1323613.2,1323613.2,3980,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595519,570855.00
06/15/2019 06:45,2,0.299,ACTIVE,211.25,334.54,60.043,1560595504,"201051344000594","174011545737251",29.90,11.00,0,329.43,340.55,9.1,6.8,0.031,1334712.4,1334712.4,3981,0,0,0,L,1122011218,1,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595520,570856.00
06/15/2019 06:45,2,0.326,ACTIVE,211.48,336.04,60.028,1560595504,"201051344000469","174011545737251",28.53,10.70,0,329.13,342.65,9.5,7.2,0.040,1314835.1,1314835.1,3979,0,0,0,L,1122011218,1,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595521,570857.00
06/15/2019 06:45,2,0.322,ACTIVE,211.70,335.44,60.028,1560595504,"201051344000585","174011545737251",28.49,12.30,0,329.73,340.85,9.3,7.0,0.044,1337932.8,1337932.8,3974,0,0,0,L,1122011218,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595521,570858.00
06/15/2019 06:45,2,0.309,ACTIVE,212.16,336.94,60.012,1560595504,"201051344000853","174011545737251",28.94,11.00,0,332.73,343.85,9.1,6.9,0.035,1337931.6,1337931.6,3976,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595522,570859.00
06/15/2019 06:45,2,0.277,ACTIVE,211.93,335.44,60.043,1560595504,"201051344001145","174011545737251",28.65,10.70,0,331.23,341.45,8.1,5.9,0.031,1338331.4,1338331.4,3988,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595523,570860.00
06/15/2019 06:45,2,0.316,ACTIVE,211.93,334.24,60.012,1560595504,"201051344000438","174011545737251",29.04,10.30,0,330.93,340.85,9.3,7.1,0.035,1331748.6,1331748.6,3978,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595524,570861.00
06/15/2019 06:45,2,0.309,ACTIVE,211.48,333.63,60.006,1560595504,"201051344001135","174011545737251",28.96,10.70,0,330.03,339.95,9.1,6.9,0.040,1318800.5,1318800.5,3977,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595525,570862.00
06/15/2019 06:45,2,0.311,ACTIVE,211.48,335.14,60.028,1560595504,"201051344000983","174011545737251",28.92,11.00,0,330.93,341.75,9.1,6.9,0.040,1335890.3,1335890.3,3975,0,0,0,L,1122011218,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595526,570863.00
06/15/2019 06:45,2,0.297,ACTIVE,211.70,334.54,60.001,1560595504,"201051344001203","174011545737251",28.33,10.70,0,330.33,341.45,8.5,6.3,0.040,1326681.3,1326681.3,3980,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595527,570864.00
06/15/2019 06:45,2,0.285,ACTIVE,211.48,333.93,60.028,1560595504,"201051344001230","174011545737251",28.84,11.30,0,328.52,339.65,8.4,6.2,0.027,1322036.0,1322036.0,3995,0,0,0,L,1122011218,1,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595528,570865.00
06/15/2019 06:45,2,0.305,ACTIVE,211.25,334.84,60.012,1560595504,"201051344000646","174011545737251",28.35,12.30,0,328.82,340.25,8.8,6.6,0.040,1315889.9,1315889.9,3990,0,0,0,L,1122011218,1,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595529,570866.00
06/15/2019 06:45,2,0.305,ACTIVE,211.70,334.84,60.043,1560595504,"201051344000867","174011545737251",28.92,12.30,0,331.23,342.35,9.0,6.7,0.035,1313075.6,1313075.6,3976,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595530,570867.00
06/15/2019 06:45,2,0.307,ACTIVE,211.93,337.84,60.038,1560595504,"201051344000633","174011545737251",28.90,11.30,0,330.63,344.45,9.0,6.8,0.035,1310269.4,1310269.4,3983,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595531,570868.00
06/15/2019 06:45,2,0.330,ACTIVE,211.25,334.84,60.038,1560595504,"201051344000955","174011545737251",28.86,11.00,0,329.13,339.95,9.7,7.4,0.040,1336369.0,1336369.0,3984,0,0,0,L,1122011218,1,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595532,570869.00
06/15/2019 06:45,2,0.314,ACTIVE,211.70,336.04,60.043,1560595504,"201051344000648","174011545737251",29.12,10.00,0,331.53,341.75,9.3,7.1,0.040,1324737.8,1324737.8,3974,0,0,0,L,1122011218,1,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595533,570870.00
06/15/2019 06:45,2,0.297,ACTIVE,211.93,336.04,60.033,1560595504,"201051344000645","174011545737251",29.08,11.30,0,331.83,342.65,8.8,6.5,0.035,1330093.5,1330093.5,3979,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595534,570871.00
06/15/2019 06:45,2,0.303,ACTIVE,211.48,335.74,60.038,1560595504,"201051344000569","174011545737251",29.34,11.30,0,331.53,340.85,9.0,6.8,0.044,1346729.8,1346729.8,3982,0,0,0,L,1122011218,1,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595534,570872.00
06/15/2019 06:45,2,0.355,ACTIVE,211.70,338.74,60.043,1560595504,"179051228000119","174011545737251",29.50,13.00,0,316.50,357.68,10.7,8.4,0.035,133288.2,133288.2,4012,0,0,0,L,46974696,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560595535,570873.00
06/15/2019 07:00,2,0.400,ACTIVE,211.70,336.64,60.043,1560596404,"201051344000579","174011545737251",29.10,12.00,0,330.03,342.05,11.8,9.5,0.057,1347305.8,1347305.8,3978,0,0,0,L,1122011218,1,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596405,570874.00
06/15/2019 07:00,2,0.354,ACTIVE,211.25,334.54,60.038,1560596404,"201051344001025","174011545737251",28.92,12.30,0,329.13,340.55,10.4,8.1,0.057,1331112.9,1331112.9,3977,0,0,0,L,1122011218,1,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596406,570875.00
06/15/2019 07:00,2,0.369,ACTIVE,211.48,335.14,60.017,1560596404,"201051344001093","174011545737251",28.92,12.30,0,328.52,339.95,10.8,8.5,0.053,1313906.3,1313906.3,3982,0,0,0,L,1122011218,1,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596407,570876.00
06/15/2019 07:00,2,0.373,ACTIVE,211.70,336.04,60.049,1560596404,"201051344000458","174011545737251",29.24,12.00,0,329.43,341.75,11.1,8.8,0.053,1329145.7,1329145.7,3975,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596408,570877.00
06/15/2019 07:00,2,0.365,ACTIVE,211.25,333.93,60.012,1560596404,"201051344000890","174011545737251",29.12,12.00,0,328.22,340.25,10.8,8.5,0.044,1328921.6,1328921.6,3983,0,0,0,L,1122011218,1,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596409,570878.00
06/15/2019 07:00,2,0.354,ACTIVE,211.48,337.54,60.043,1560596404,"201051344000988","174011545737251",18.77,11.70,0,327.92,341.75,6.7,4.6,0.040,1017418.5,1017418.5,3974,0,0,0,L,1122011218,1,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596410,570879.00
06/15/2019 07:00,2,0.348,ACTIVE,211.93,335.44,60.049,1560596404,"201051344000582","174011545737251",28.77,11.00,0,329.43,339.95,10.2,7.9,0.044,1306853.0,1306853.0,3974,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596411,570880.00
06/15/2019 07:00,2,0.365,ACTIVE,211.70,336.64,60.038,1560596404,"201051344000868","174011545737251",28.98,11.30,0,329.13,341.45,10.8,8.5,0.053,1315099.2,1315099.2,3980,0,0,0,L,1122011218,1,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596412,570881.00
06/15/2019 07:00,2,0.371,ACTIVE,212.16,338.14,60.049,1560596404,"201051344000576","174011545737251",28.31,11.30,0,330.03,342.65,10.7,8.4,0.057,1332259.8,1332259.8,3986,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596413,570882.00
06/15/2019 07:00,2,0.357,ACTIVE,211.70,336.94,60.049,1560596404,"201051344001158","174011545737251",28.59,11.70,0,329.13,342.05,10.4,8.1,0.057,1309231.0,1309231.0,3973,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596414,570883.00
06/15/2019 07:00,2,0.332,ACTIVE,211.48,334.84,60.075,1560596404,"201051344000917","174011545737251",28.78,12.30,0,328.22,340.85,9.8,7.5,0.049,1323589.1,1323589.1,3981,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596415,570884.00
06/15/2019 07:00,2,0.387,ACTIVE,211.25,334.84,60.043,1560596404,"201051344000417","174011545737251",19.30,12.30,0,329.13,339.34,7.6,5.4,0.027,1053629.6,1053629.6,3991,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596416,570885.00
06/15/2019 07:00,2,0.330,ACTIVE,211.48,336.04,60.049,1560596404,"201051344000685","174011545737251",28.78,11.70,0,329.13,341.15,9.7,7.4,0.049,1329939.4,1329939.4,3983,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596417,570886.00
06/15/2019 07:00,2,0.367,ACTIVE,211.48,335.44,60.049,1560596404,"201051344000651","174011545737251",27.97,10.70,0,329.43,340.85,10.4,8.1,0.049,1323615.0,1323615.0,3981,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596418,570887.00
06/15/2019 07:00,2,0.369,ACTIVE,211.48,336.94,60.038,1560596404,"201051344000594","174011545737251",29.22,11.70,0,327.92,341.15,11.0,8.7,0.053,1334714.4,1334714.4,3982,0,0,0,L,1122011218,1,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596419,570888.00
06/15/2019 07:00,2,0.377,ACTIVE,211.70,337.54,60.001,1560596404,"201051344000469","174011545737251",29.10,10.70,0,328.52,342.65,11.2,8.8,0.049,1314837.1,1314837.1,3980,0,0,0,L,1122011218,1,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596420,570889.00
06/15/2019 07:00,2,0.373,ACTIVE,211.48,335.44,60.043,1560596404,"201051344000585","174011545737251",28.67,12.70,0,328.52,341.15,10.9,8.6,0.049,1337934.7,1337934.7,3975,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596420,570890.00
06/15/2019 07:00,2,0.359,ACTIVE,212.16,338.14,60.043,1560596404,"201051344000853","174011545737251",29.20,11.70,0,330.93,342.95,10.7,8.4,0.053,1337933.5,1337933.5,3977,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596421,570891.00
06/15/2019 07:00,2,0.320,ACTIVE,211.48,335.74,60.049,1560596404,"201051344001145","174011545737251",29.16,11.30,0,330.33,340.85,9.5,7.3,0.044,1338333.1,1338333.1,3989,0,0,0,L,1122011218,1,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596422,570892.00
06/15/2019 07:00,2,0.367,ACTIVE,211.48,335.14,60.049,1560596404,"201051344000438","174011545737251",29.06,11.30,0,329.43,341.15,10.8,8.5,0.044,1331750.5,1331750.5,3979,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596423,570893.00
06/15/2019 07:00,2,0.363,ACTIVE,211.03,334.54,60.043,1560596404,"201051344001135","174011545737251",28.98,11.30,0,328.52,339.65,10.7,8.4,0.057,1318802.4,1318802.4,3978,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596424,570894.00
06/15/2019 07:00,2,0.359,ACTIVE,211.93,336.64,60.043,1560596404,"201051344000983","174011545737251",29.50,12.00,0,328.52,341.45,10.8,8.5,0.057,1335892.2,1335892.2,3976,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596425,570895.00
06/15/2019 07:00,2,0.350,ACTIVE,211.48,334.54,60.038,1560596404,"201051344001203","174011545737251",28.31,11.30,0,329.73,342.65,10.0,7.7,0.053,1326683.0,1326683.0,3981,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596426,570896.00
06/15/2019 07:00,2,0.336,ACTIVE,211.25,334.54,60.054,1560596404,"201051344001230","174011545737251",28.59,12.00,0,327.92,339.34,9.7,7.5,0.044,1322037.6,1322037.6,3996,0,0,0,L,1122011218,1,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596427,570897.00
06/15/2019 07:00,2,0.357,ACTIVE,211.03,335.14,60.038,1560596404,"201051344000646","174011545737251",28.92,13.00,0,327.02,341.15,10.5,8.2,0.044,1315891.7,1315891.7,3991,0,0,0,L,1122011218,1,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596429,570898.00
06/15/2019 07:00,2,0.355,ACTIVE,212.16,335.74,60.075,1560596404,"201051344000867","174011545737251",29.54,12.70,0,329.73,341.45,10.7,8.4,0.049,1313077.5,1313077.5,3977,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596429,570899.00
06/15/2019 07:00,2,0.373,ACTIVE,212.61,339.04,60.038,1560596404,"201051344000633","174011545737251",28.53,12.00,0,330.33,343.85,10.8,8.5,0.053,1310271.3,1310271.3,3984,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596430,570900.00
06/15/2019 07:00,2,0.377,ACTIVE,211.03,335.14,60.049,1560596404,"201051344000955","174011545737251",29.00,11.70,0,327.92,341.15,11.1,8.8,0.053,1336371.0,1336371.0,3985,0,0,0,L,1122011218,1,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596431,570901.00
06/15/2019 07:00,2,0.375,ACTIVE,211.93,336.94,60.043,1560596404,"201051344000648","174011545737251",29.16,11.00,0,331.23,341.75,11.1,8.8,0.057,1324739.8,1324739.8,3975,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596432,570902.00
06/15/2019 07:00,2,0.359,ACTIVE,212.38,337.54,60.075,1560596404,"201051344000645","174011545737251",28.63,12.00,0,330.93,342.05,10.5,8.2,0.053,1330095.3,1330095.3,3980,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596433,570903.00
06/15/2019 07:00,2,0.369,ACTIVE,211.93,337.24,60.054,1560596404,"201051344000569","174011545737251",28.92,11.70,0,329.43,341.75,10.9,8.6,0.057,1346731.7,1346731.7,3983,0,0,0,L,1122011218,1,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596434,570904.00
06/15/2019 07:00,2,0.418,ACTIVE,212.16,340.85,60.043,1560596404,"179051228000119","174011545737251",28.78,13.70,0,330.93,345.96,12.2,9.9,0.049,133290.4,133290.4,4013,0,0,0,L,46974696,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560596435,570905.00
06/15/2019 07:15,2,0.453,ACTIVE,212.83,337.84,60.022,1560597304,"201051344000579","174011545737251",29.18,13.30,0,331.23,344.76,13.4,11.0,0.075,1347308.4,1347308.4,3979,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597305,570906.00
06/15/2019 07:15,2,0.400,ACTIVE,212.16,335.14,60.028,1560597304,"201051344001025","174011545737251",29.38,12.30,0,327.92,341.75,12.0,9.7,0.062,1331115.1,1331115.1,3978,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597306,570907.00
06/15/2019 07:15,2,0.426,ACTIVE,212.38,336.94,60.022,1560597304,"201051344001093","174011545737251",28.75,13.00,0,328.82,342.05,12.4,10.1,0.062,1313908.7,1313908.7,3983,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597307,570908.00
06/15/2019 07:15,2,0.424,ACTIVE,212.83,337.54,60.028,1560597304,"201051344000458","174011545737251",29.42,13.00,0,330.33,344.45,12.7,10.3,0.071,1329148.1,1329148.1,3976,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597308,570909.00
06/15/2019 07:15,2,0.416,ACTIVE,212.16,335.74,60.065,1560597304,"201051344000890","174011545737251",29.16,13.00,0,329.43,341.15,12.3,10.0,0.057,1328923.9,1328923.9,3984,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597309,570910.00
06/15/2019 07:15,2,0.387,ACTIVE,212.61,338.44,60.028,1560597304,"201051344000988","174011545737251",19.58,12.00,0,328.52,343.55,7.7,5.5,0.044,1017419.8,1017419.8,3975,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597310,570911.00
06/15/2019 07:15,2,0.402,ACTIVE,212.61,336.64,60.028,1560597304,"201051344000582","174011545737251",28.47,11.30,0,327.92,341.75,11.6,9.3,0.066,1306855.1,1306855.1,3975,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597311,570912.00
06/15/2019 07:15,2,0.424,ACTIVE,212.61,338.44,60.028,1560597304,"201051344000868","174011545737251",29.22,11.30,0,330.03,343.55,12.5,10.2,0.066,1315101.5,1315101.5,3981,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597312,570913.00
06/15/2019 07:15,2,0.416,ACTIVE,213.29,339.04,60.033,1560597304,"201051344000576","174011545737251",29.40,11.70,0,330.93,345.06,12.4,10.1,0.066,1332262.1,1332262.1,3987,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597313,570914.00
06/15/2019 07:15,2,0.406,ACTIVE,212.83,338.14,60.006,1560597304,"201051344001158","174011545737251",29.06,12.00,0,330.33,343.85,12.0,9.7,0.071,1309233.2,1309233.2,3974,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597314,570915.00
06/15/2019 07:15,2,0.387,ACTIVE,212.38,336.64,60.033,1560597304,"201051344000917","174011545737251",29.14,13.00,0,327.62,341.45,11.4,9.1,0.062,1323591.2,1323591.2,3982,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597315,570916.00
06/15/2019 07:15,2,0.422,ACTIVE,212.61,336.04,60.070,1560597304,"201051344000417","174011545737251",19.70,12.70,0,327.62,339.65,8.4,6.2,0.035,1053631.1,1053631.1,3992,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597316,570917.00
06/15/2019 07:15,2,0.379,ACTIVE,212.61,336.94,60.033,1560597304,"201051344000685","174011545737251",29.24,12.30,0,329.13,341.45,11.3,9.0,0.062,1329941.5,1329941.5,3984,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597317,570918.00
06/15/2019 07:15,2,0.416,ACTIVE,212.38,336.94,60.033,1560597304,"201051344000651","174011545737251",28.31,11.30,0,328.52,341.45,11.9,9.6,0.062,1323617.2,1323617.2,3982,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597318,570919.00
06/15/2019 07:15,2,0.441,ACTIVE,212.38,337.54,60.033,1560597304,"201051344000594","174011545737251",28.13,13.00,0,328.82,344.15,12.6,10.3,0.071,1334716.7,1334716.7,3983,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597318,570920.00
06/15/2019 07:15,2,0.441,ACTIVE,212.83,338.74,60.033,1560597304,"201051344000469","174011545737251",28.31,11.30,0,329.73,344.45,12.7,10.3,0.071,1314839.5,1314839.5,3981,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597319,570921.00
06/15/2019 07:15,2,0.422,ACTIVE,212.38,336.94,60.033,1560597304,"201051344000585","174011545737251",29.26,13.00,0,328.22,341.75,12.6,10.2,0.057,1337937.0,1337937.0,3976,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597320,570922.00
06/15/2019 07:15,2,0.418,ACTIVE,213.29,339.65,60.033,1560597304,"201051344000853","174011545737251",29.22,12.00,0,331.83,345.06,12.4,10.0,0.066,1337935.8,1337935.8,3978,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597321,570923.00
06/15/2019 07:15,2,0.383,ACTIVE,212.38,336.64,60.043,1560597304,"201051344001145","174011545737251",28.86,12.00,0,329.73,342.05,11.2,8.9,0.062,1338335.1,1338335.1,3990,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597322,570924.00
06/15/2019 07:15,2,0.410,ACTIVE,212.38,336.04,60.033,1560597304,"201051344000438","174011545737251",29.64,12.00,0,329.43,341.45,12.3,10.0,0.062,1331752.8,1331752.8,3980,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597323,570925.00
06/15/2019 07:15,2,0.414,ACTIVE,212.16,335.44,60.033,1560597304,"201051344001135","174011545737251",29.40,12.30,0,328.22,341.15,12.4,10.0,0.066,1318804.7,1318804.7,3979,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597324,570926.00
06/15/2019 07:15,2,0.422,ACTIVE,212.83,336.94,60.043,1560597304,"201051344000983","174011545737251",29.28,12.30,0,330.93,343.85,12.5,10.2,0.071,1335894.5,1335894.5,3977,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597325,570927.00
06/15/2019 07:15,2,0.395,ACTIVE,212.38,335.74,59.996,1560597304,"201051344001203","174011545737251",29.22,12.00,0,328.52,342.35,11.7,9.4,0.062,1326685.1,1326685.1,3982,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597326,570928.00
06/15/2019 07:15,2,0.387,ACTIVE,212.16,335.44,60.033,1560597304,"201051344001230","174011545737251",28.84,12.30,0,327.32,340.55,11.3,9.0,0.062,1322039.7,1322039.7,3997,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597327,570929.00
06/15/2019 07:15,2,0.404,ACTIVE,211.93,336.34,60.081,1560597304,"201051344000646","174011545737251",29.12,13.30,0,328.22,341.75,12.0,9.6,0.066,1315893.9,1315893.9,3992,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597328,570930.00
06/15/2019 07:15,2,0.422,ACTIVE,213.06,337.84,60.054,1560597304,"201051344000867","174011545737251",29.04,13.00,0,330.93,343.55,12.4,10.1,0.066,1313079.8,1313079.8,3978,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597329,570931.00
06/15/2019 07:15,2,0.428,ACTIVE,213.29,340.25,60.033,1560597304,"201051344000633","174011545737251",29.10,12.30,0,331.83,345.96,12.7,10.3,0.066,1310273.6,1310273.6,3985,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597330,570932.00
06/15/2019 07:15,2,0.430,ACTIVE,211.70,336.04,60.033,1560597304,"201051344000955","174011545737251",29.16,12.70,0,327.62,341.15,12.8,10.4,0.062,1336373.4,1336373.4,3986,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597330,570933.00
06/15/2019 07:15,2,0.449,ACTIVE,212.83,338.44,60.038,1560597304,"201051344000648","174011545737251",28.17,11.30,0,330.93,344.45,12.8,10.5,0.071,1324742.2,1324742.2,3976,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597331,570934.00
06/15/2019 07:15,2,0.410,ACTIVE,213.06,338.74,60.006,1560597304,"201051344000645","174011545737251",29.60,12.30,0,331.83,344.76,12.3,10.0,0.066,1330097.6,1330097.6,3981,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597332,570935.00
06/15/2019 07:15,2,0.428,ACTIVE,212.83,338.74,60.043,1560597304,"201051344000569","174011545737251",28.77,12.00,0,331.83,344.15,12.5,10.2,0.066,1346734.0,1346734.0,3984,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597333,570936.00
06/15/2019 07:15,2,0.477,ACTIVE,213.06,341.75,60.033,1560597304,"179051228000119","174011545737251",28.75,14.00,0,332.13,347.76,13.9,11.5,0.066,133293.1,133293.1,4014,0,0,0,L,46974696,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560597334,570937.00
06/15/2019 07:30,2,0.494,ACTIVE,212.16,337.84,60.012,1560598205,"201051344000579","174011545737251",29.30,14.30,0,331.53,345.06,14.7,12.2,0.075,1347311.3,1347311.3,3980,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598206,570938.00
06/15/2019 07:30,2,0.465,ACTIVE,211.70,335.74,60.028,1560598205,"201051344001025","174011545737251",29.34,13.00,0,328.22,342.95,13.8,11.4,0.080,1331117.7,1331117.7,3979,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598207,570939.00
06/15/2019 07:30,2,0.488,ACTIVE,211.93,336.94,60.017,1560598205,"201051344001093","174011545737251",30.77,13.30,0,329.73,343.25,15.2,12.8,0.084,1313911.4,1313911.4,3984,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598208,570940.00
06/15/2019 07:30,2,0.471,ACTIVE,212.38,338.14,60.006,1560598205,"201051344000458","174011545737251",29.22,13.70,0,331.23,345.36,13.9,11.5,0.080,1329150.8,1329150.8,3977,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598209,570941.00
06/15/2019 07:30,2,0.465,ACTIVE,211.48,335.14,60.012,1560598205,"201051344000890","174011545737251",30.59,13.70,0,329.73,342.35,14.4,12.0,0.084,1328926.6,1328926.6,3985,0,0,0,L,1122011218,1,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598210,570942.00
06/15/2019 07:30,2,0.439,ACTIVE,212.16,338.74,59.996,1560598205,"201051344000988","174011545737251",19.24,13.00,0,330.93,344.45,8.6,6.4,0.044,1017421.2,1017421.2,3976,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598210,570943.00
06/15/2019 07:30,2,0.455,ACTIVE,212.16,336.64,60.006,1560598205,"201051344000582","174011545737251",29.10,12.30,0,329.73,342.65,13.4,11.1,0.075,1306857.6,1306857.6,3976,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598211,570944.00
06/15/2019 07:30,2,0.479,ACTIVE,212.16,338.44,60.017,1560598205,"201051344000868","174011545737251",28.65,12.00,0,330.33,345.06,13.9,11.5,0.084,1315104.2,1315104.2,3982,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598212,570945.00
06/15/2019 07:30,2,0.471,ACTIVE,212.83,339.95,60.017,1560598205,"201051344000576","174011545737251",28.69,12.00,0,331.23,345.96,13.7,11.3,0.080,1332264.8,1332264.8,3988,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598213,570946.00
06/15/2019 07:30,2,0.447,ACTIVE,212.38,338.44,60.022,1560598205,"201051344001158","174011545737251",29.50,13.00,0,331.83,345.06,13.4,11.0,0.080,1309235.8,1309235.8,3975,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598214,570947.00
06/15/2019 07:30,2,0.449,ACTIVE,212.16,336.94,60.017,1560598205,"201051344000917","174011545737251",28.25,13.70,0,328.52,342.95,12.9,10.5,0.075,1323593.6,1323593.6,3983,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598215,570948.00
06/15/2019 07:30,2,0.482,ACTIVE,211.93,335.44,60.054,1560598205,"201051344000417","174011545737251",19.64,13.00,0,329.73,341.15,9.7,7.4,0.049,1053632.7,1053632.7,3993,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598216,570949.00
06/15/2019 07:30,2,0.441,ACTIVE,212.16,337.24,60.028,1560598205,"201051344000685","174011545737251",29.54,13.00,0,330.33,344.76,13.3,10.9,0.084,1329943.9,1329943.9,3985,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598217,570950.00
06/15/2019 07:30,2,0.475,ACTIVE,211.93,336.94,60.022,1560598205,"201051344000651","174011545737251",29.04,12.00,0,330.03,343.25,14.0,11.6,0.080,1323619.8,1323619.8,3983,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598218,570951.00
06/15/2019 07:30,2,0.451,ACTIVE,212.16,338.44,60.028,1560598205,"201051344000594","174011545737251",30.45,13.70,0,330.03,345.06,13.9,11.5,0.075,1334719.4,1334719.4,3984,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598219,570952.00
06/15/2019 07:30,2,0.479,ACTIVE,212.38,339.04,60.001,1560598205,"201051344000469","174011545737251",29.34,12.00,0,330.33,345.36,14.3,11.8,0.084,1314842.2,1314842.2,3982,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598220,570953.00
06/15/2019 07:30,2,0.463,ACTIVE,212.16,337.24,60.012,1560598205,"201051344000585","174011545737251",29.52,14.00,0,329.73,343.55,13.9,11.5,0.080,1337939.7,1337939.7,3977,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598221,570954.00
06/15/2019 07:30,2,0.459,ACTIVE,213.06,339.95,60.017,1560598205,"201051344000853","174011545737251",28.86,12.70,0,333.03,346.56,13.4,11.0,0.084,1337938.4,1337938.4,3979,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598222,570955.00
06/15/2019 07:30,2,0.436,ACTIVE,212.16,336.94,60.017,1560598205,"201051344001145","174011545737251",29.10,12.70,0,331.23,343.55,12.9,10.5,0.075,1338337.5,1338337.5,3991,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598223,570956.00
06/15/2019 07:30,2,0.484,ACTIVE,211.93,337.24,60.054,1560598205,"201051344000438","174011545737251",29.84,13.00,0,330.33,343.25,14.7,12.2,0.084,1331755.5,1331755.5,3981,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598224,570957.00
06/15/2019 07:30,2,0.469,ACTIVE,211.70,335.44,60.022,1560598205,"201051344001135","174011545737251",29.76,12.70,0,328.82,342.95,14.2,11.7,0.075,1318807.3,1318807.3,3980,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598225,570958.00
06/15/2019 07:30,2,0.467,ACTIVE,212.38,338.14,59.990,1560598205,"201051344000983","174011545737251",28.53,13.00,0,331.23,344.76,13.5,11.1,0.080,1335897.2,1335897.2,3978,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598226,570959.00
06/15/2019 07:30,2,0.479,ACTIVE,211.93,335.44,60.001,1560598205,"201051344001203","174011545737251",29.04,12.70,0,330.63,343.25,14.1,11.6,0.080,1326687.7,1326687.7,3983,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598227,570960.00
06/15/2019 07:30,2,0.482,ACTIVE,211.70,335.44,60.033,1560598205,"201051344001230","174011545737251",28.67,13.00,0,328.82,342.05,14.1,11.6,0.088,1322042.1,1322042.1,3998,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598228,570961.00
06/15/2019 07:30,2,0.426,ACTIVE,211.48,336.64,60.043,1560598205,"201051344000646","174011545737251",30.42,14.00,0,327.92,343.55,13.2,10.8,0.071,1315896.5,1315896.5,3993,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598228,570962.00
06/15/2019 07:30,2,0.480,ACTIVE,212.61,337.54,60.028,1560598205,"201051344000867","174011545737251",28.61,13.30,0,330.63,344.76,13.9,11.5,0.080,1313082.5,1313082.5,3979,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598229,570963.00
06/15/2019 07:30,2,0.471,ACTIVE,213.06,340.85,60.028,1560598205,"201051344000633","174011545737251",29.72,13.00,0,331.83,347.46,14.2,11.7,0.080,1310276.3,1310276.3,3986,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598230,570964.00
06/15/2019 07:30,2,0.518,ACTIVE,211.70,336.04,60.038,1560598205,"201051344000955","174011545737251",29.68,13.00,0,328.22,342.95,15.5,13.1,0.088,1336376.2,1336376.2,3987,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598231,570965.00
06/15/2019 07:30,2,0.473,ACTIVE,212.61,338.14,60.028,1560598205,"201051344000648","174011545737251",29.50,11.70,0,331.83,345.66,14.2,11.7,0.080,1324745.0,1324745.0,3977,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598232,570966.00
06/15/2019 07:30,2,0.467,ACTIVE,212.83,339.34,60.028,1560598205,"201051344000645","174011545737251",28.61,12.70,0,331.53,345.96,13.6,11.2,0.080,1330100.2,1330100.2,3982,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598233,570967.00
06/15/2019 07:30,2,0.459,ACTIVE,212.61,338.44,60.038,1560598205,"201051344000569","174011545737251",29.26,12.70,0,332.13,345.06,13.7,11.3,0.080,1346736.7,1346736.7,3985,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598234,570968.00
06/15/2019 07:30,2,0.516,ACTIVE,212.61,342.35,60.033,1560598205,"179051228000119","174011545737251",28.59,14.30,0,332.43,349.86,14.9,12.5,0.075,133296.1,133296.1,4015,0,0,0,L,46974696,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560598235,570969.00
06/15/2019 07:45,2,0.645,ACTIVE,212.38,340.25,60.033,1560599104,"201051344000579","174011545737251",29.58,15.00,0,332.13,347.76,19.4,16.8,0.128,1347314.8,1347314.8,3981,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599105,570970.00
06/15/2019 07:45,2,0.643,ACTIVE,211.70,337.84,60.012,1560599104,"201051344001025","174011545737251",30.02,13.70,0,329.13,346.56,19.6,16.9,0.133,1331121.2,1331121.2,3980,0,0,0,L,1122011218,1,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599106,570971.00
06/15/2019 07:45,2,0.752,ACTIVE,211.93,339.34,60.022,1560599104,"201051344001093","174011545737251",30.20,14.00,0,329.73,348.06,23.1,20.3,0.155,1313915.5,1313915.5,3985,0,0,0,L,1122011218,1,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599107,570972.00
06/15/2019 07:45,2,0.568,ACTIVE,212.38,339.65,60.028,1560599104,"201051344000458","174011545737251",29.74,14.70,0,330.93,346.26,17.2,14.6,0.115,1329153.9,1329153.9,3978,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599108,570973.00
06/15/2019 07:45,2,0.691,ACTIVE,211.70,338.14,60.038,1560599104,"201051344000890","174011545737251",30.14,14.00,0,328.22,347.46,21.1,18.4,0.137,1328930.3,1328930.3,3986,0,0,0,L,1122011218,1,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599109,570974.00
06/15/2019 07:45,2,0.607,ACTIVE,212.16,339.65,60.001,1560599104,"201051344000988","174011545737251",19.46,13.30,0,330.33,345.66,12.0,9.7,0.080,1017423.2,1017423.2,3977,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599110,570975.00
06/15/2019 07:45,2,0.623,ACTIVE,212.16,338.74,60.028,1560599104,"201051344000582","174011545737251",30.26,13.00,0,329.43,346.86,19.1,16.5,0.133,1306860.9,1306860.9,3977,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599111,570976.00
06/15/2019 07:45,2,0.633,ACTIVE,212.16,340.55,60.022,1560599104,"201051344000868","174011545737251",29.50,12.70,0,330.63,347.46,18.9,16.4,0.128,1315107.5,1315107.5,3983,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599112,570977.00
06/15/2019 07:45,2,0.605,ACTIVE,212.83,340.85,60.022,1560599104,"201051344000576","174011545737251",29.50,12.30,0,332.43,348.06,18.1,15.6,0.124,1332268.1,1332268.1,3989,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599113,570978.00
06/15/2019 07:45,2,0.605,ACTIVE,212.61,340.25,60.033,1560599104,"201051344001158","174011545737251",29.70,13.70,0,331.23,348.36,18.2,15.7,0.128,1309239.0,1309239.0,3976,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599114,570979.00
06/15/2019 07:45,2,0.607,ACTIVE,211.93,339.34,60.033,1560599104,"201051344000917","174011545737251",30.04,14.70,0,328.52,347.76,18.5,15.9,0.119,1323596.7,1323596.7,3984,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599115,570980.00
06/15/2019 07:45,2,0.689,ACTIVE,211.93,337.24,60.033,1560599104,"201051344000417","174011545737251",19.56,13.30,0,328.22,342.65,13.7,11.3,0.088,1053635.0,1053635.0,3994,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599116,570981.00
06/15/2019 07:45,2,0.631,ACTIVE,212.16,339.65,60.033,1560599104,"201051344000685","174011545737251",29.22,13.70,0,329.13,346.56,18.7,16.2,0.133,1329947.2,1329947.2,3986,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599116,570982.00
06/15/2019 07:45,2,0.664,ACTIVE,211.93,339.04,59.990,1560599104,"201051344000651","174011545737251",29.38,12.70,0,329.73,346.86,19.8,17.2,0.141,1323623.3,1323623.3,3984,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599117,570983.00
06/15/2019 07:45,2,0.629,ACTIVE,212.16,340.25,60.028,1560599104,"201051344000594","174011545737251",29.46,14.30,0,330.63,347.46,18.8,16.2,0.133,1334722.8,1334722.8,3985,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599118,570984.00
06/15/2019 07:45,2,0.627,ACTIVE,212.61,340.85,60.028,1560599104,"201051344000469","174011545737251",30.18,13.00,0,330.03,348.36,19.2,16.6,0.133,1314845.6,1314845.6,3983,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599119,570985.00
06/15/2019 07:45,2,0.613,ACTIVE,212.16,339.04,60.028,1560599104,"201051344000585","174011545737251",29.96,14.70,0,329.43,345.96,18.7,16.1,0.124,1337943.1,1337943.1,3978,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599120,570986.00
06/15/2019 07:45,2,0.566,ACTIVE,213.06,341.15,60.033,1560599104,"201051344000853","174011545737251",29.78,13.30,0,331.83,348.36,17.1,14.6,0.110,1337941.5,1337941.5,3980,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599121,570987.00
06/15/2019 07:45,2,0.594,ACTIVE,212.16,339.04,60.033,1560599104,"201051344001145","174011545737251",29.36,13.30,0,329.73,346.56,17.7,15.2,0.124,1338340.6,1338340.6,3992,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599122,570988.00
06/15/2019 07:45,2,0.680,ACTIVE,211.93,339.04,60.017,1560599104,"201051344000438","174011545737251",30.36,13.30,0,329.43,347.16,21.0,18.3,0.141,1331759.2,1331759.2,3982,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599123,570989.00
