ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 07:45,2,0.664,ACTIVE,211.70,336.94,60.017,1560599104,"201051344001135","174011545737251",30.02,13.70,0,328.22,346.56,20.3,17.6,0.133,1318810.9,1318810.9,3981,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599124,570990.00
06/15/2019 07:45,2,0.564,ACTIVE,212.38,339.95,60.033,1560599104,"201051344000983","174011545737251",30.04,13.30,0,330.33,346.86,17.2,14.7,0.115,1335900.3,1335900.3,3979,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599125,570991.00
06/15/2019 07:45,2,0.695,ACTIVE,212.16,338.74,60.033,1560599104,"201051344001203","174011545737251",29.52,13.30,0,328.82,348.36,20.9,18.2,0.155,1326691.3,1326691.3,3984,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599126,570992.00
06/15/2019 07:45,2,0.668,ACTIVE,211.93,339.34,60.017,1560599104,"201051344001230","174011545737251",30.32,14.30,0,327.32,346.86,20.5,17.9,0.146,1322045.7,1322045.7,3999,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599127,570993.00
06/15/2019 07:45,2,0.529,ACTIVE,211.48,342.65,60.028,1560599104,"201051344000646","174011545737251",31.45,14.30,0,327.92,352.87,16.9,14.4,0.106,1315899.6,1315899.6,3994,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599128,570994.00
06/15/2019 07:45,2,0.635,ACTIVE,212.61,340.25,59.996,1560599104,"201051344000867","174011545737251",29.66,14.00,0,330.93,347.46,19.1,16.5,0.124,1313085.9,1313085.9,3980,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599129,570995.00
06/15/2019 07:45,2,0.615,ACTIVE,212.83,342.05,60.033,1560599104,"201051344000633","174011545737251",30.24,13.30,0,331.83,349.56,18.9,16.3,0.133,1310279.8,1310279.8,3987,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599130,570996.00
06/15/2019 07:45,2,0.729,ACTIVE,211.48,339.04,60.028,1560599104,"201051344000955","174011545737251",30.28,14.00,0,328.22,348.06,22.4,19.7,0.159,1336380.2,1336380.2,3988,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599131,570997.00
06/15/2019 07:45,2,0.562,ACTIVE,212.38,339.34,59.996,1560599104,"201051344000648","174011545737251",30.87,12.00,0,331.53,347.16,17.6,15.1,0.110,1324748.2,1324748.2,3978,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599132,570998.00
06/15/2019 07:45,2,0.598,ACTIVE,212.83,340.55,60.028,1560599104,"201051344000645","174011545737251",30.00,13.00,0,332.73,348.06,18.2,15.6,0.124,1330103.4,1330103.4,3983,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599133,570999.00
06/15/2019 07:45,2,0.584,ACTIVE,212.38,339.65,60.033,1560599104,"201051344000569","174011545737251",29.96,13.30,0,331.83,347.46,17.8,15.2,0.119,1346739.9,1346739.9,3986,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599134,571000.00
06/15/2019 07:45,2,0.670,ACTIVE,212.61,343.85,60.033,1560599104,"179051228000119","174011545737251",29.74,14.70,0,332.13,351.07,20.2,17.6,0.124,133299.8,133299.8,4016,0,0,0,L,46974696,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560599135,571001.00
06/15/2019 08:00,2,0.938,ACTIVE,213.06,343.55,60.033,1560600004,"201051344000579","174011545737251",30.69,15.50,0,331.83,355.28,29.1,26.2,0.221,1347320.1,1347320.1,3982,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600005,571002.00
06/15/2019 08:00,2,0.979,ACTIVE,212.38,341.75,60.038,1560600004,"201051344001025","174011545737251",30.12,14.70,0,328.82,354.37,29.9,27.0,0.225,1331126.5,1331126.5,3981,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600006,571003.00
06/15/2019 08:00,2,1.131,ACTIVE,212.61,344.15,60.033,1560600004,"201051344001093","174011545737251",30.16,15.00,0,330.03,357.38,34.6,31.4,0.265,1313921.8,1313921.8,3986,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600007,571004.00
06/15/2019 08:00,2,0.809,ACTIVE,212.83,341.75,60.038,1560600004,"201051344000458","174011545737251",30.51,15.50,0,332.43,352.27,25.0,22.2,0.186,1329158.4,1329158.4,3979,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600008,571005.00
06/15/2019 08:00,2,1.057,ACTIVE,212.16,342.05,60.028,1560600004,"201051344000890","174011545737251",30.18,14.70,0,329.13,355.28,32.3,29.3,0.239,1328936.2,1328936.2,3987,0,0,0,L,1122011218,1,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600009,571006.00
06/15/2019 08:00,2,0.910,ACTIVE,212.83,342.65,60.033,1560600004,"201051344000988","174011545737251",19.98,14.30,0,331.53,351.07,18.4,15.9,0.141,1017426.3,1017426.3,3978,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600010,571007.00
06/15/2019 08:00,2,0.949,ACTIVE,212.83,343.25,60.028,1560600004,"201051344000582","174011545737251",30.00,14.00,0,330.03,354.37,28.9,26.0,0.221,1306866.1,1306866.1,3978,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600011,571008.00
06/15/2019 08:00,2,0.936,ACTIVE,212.83,343.55,60.033,1560600004,"201051344000868","174011545737251",30.18,13.30,0,330.93,355.28,28.6,25.7,0.212,1315112.6,1315112.6,3984,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600012,571009.00
06/15/2019 08:00,2,0.875,ACTIVE,213.29,344.45,60.038,1560600004,"201051344000576","174011545737251",30.16,13.00,0,332.13,354.97,26.8,23.9,0.199,1332272.9,1332272.9,3990,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600013,571010.00
06/15/2019 08:00,2,0.898,ACTIVE,213.06,343.85,60.033,1560600004,"201051344001158","174011545737251",30.34,14.70,0,332.13,355.28,27.6,24.7,0.221,1309243.9,1309243.9,3977,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600014,571011.00
06/15/2019 08:00,2,0.936,ACTIVE,212.61,342.35,60.033,1560600004,"201051344000917","174011545737251",30.08,15.30,0,328.82,353.77,28.5,25.6,0.221,1323601.8,1323601.8,3985,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600015,571012.00
06/15/2019 08:00,2,1.016,ACTIVE,212.61,339.95,60.033,1560600004,"201051344000417","174011545737251",19.92,14.30,0,329.43,348.06,20.5,17.9,0.150,1053638.5,1053638.5,3995,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600015,571013.00
06/15/2019 08:00,2,0.949,ACTIVE,212.61,342.95,60.028,1560600004,"201051344000685","174011545737251",30.32,14.30,0,330.33,354.37,29.1,26.2,0.230,1329952.3,1329952.3,3987,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600016,571014.00
06/15/2019 08:00,2,0.992,ACTIVE,212.61,342.35,60.028,1560600004,"201051344000651","174011545737251",30.14,13.70,0,329.73,354.97,30.3,27.3,0.225,1323628.8,1323628.8,3985,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600017,571015.00
06/15/2019 08:00,2,0.934,ACTIVE,212.61,343.25,60.028,1560600004,"201051344000594","174011545737251",30.18,15.00,0,330.33,354.97,28.6,25.6,0.221,1334728.0,1334728.0,3986,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600018,571016.00
06/15/2019 08:00,2,0.949,ACTIVE,213.29,344.15,60.033,1560600004,"201051344000469","174011545737251",30.18,14.00,0,330.93,355.28,29.1,26.1,0.230,1314850.9,1314850.9,3984,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600019,571017.00
06/15/2019 08:00,2,0.918,ACTIVE,212.83,342.65,60.054,1560600004,"201051344000585","174011545737251",30.45,15.50,0,329.73,353.17,28.3,25.4,0.212,1337948.1,1337948.1,3979,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600020,571018.00
06/15/2019 08:00,2,0.824,ACTIVE,213.51,344.45,60.022,1560600004,"201051344000853","174011545737251",30.57,14.00,0,332.73,354.67,25.6,22.8,0.194,1337946.1,1337946.1,3981,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600021,571019.00
06/15/2019 08:00,2,0.879,ACTIVE,212.61,341.75,60.028,1560600004,"201051344001145","174011545737251",30.75,14.00,0,330.03,353.47,27.4,24.5,0.203,1338345.4,1338345.4,3993,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600022,571020.00
06/15/2019 08:00,2,1.039,ACTIVE,212.38,342.65,60.022,1560600004,"201051344000438","174011545737251",30.34,14.30,0,330.03,355.88,32.0,29.0,0.243,1331765.0,1331765.0,3983,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600023,571021.00
06/15/2019 08:00,2,0.994,ACTIVE,212.16,342.05,60.017,1560600004,"201051344001135","174011545737251",30.26,14.70,0,329.13,354.07,30.5,27.5,0.230,1318816.4,1318816.4,3982,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600024,571022.00
06/15/2019 08:00,2,0.826,ACTIVE,213.06,342.65,60.033,1560600004,"201051344000983","174011545737251",30.34,14.30,0,331.23,352.87,25.4,22.6,0.190,1335904.9,1335904.9,3980,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600025,571023.00
06/15/2019 08:00,2,1.025,ACTIVE,212.61,342.65,60.028,1560600004,"201051344001203","174011545737251",30.69,14.30,0,330.33,356.78,31.9,28.8,0.252,1326697.1,1326697.1,3985,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600026,571024.00
06/15/2019 08:00,2,1.041,ACTIVE,212.38,342.65,60.033,1560600004,"201051344001230","174011545737251",30.16,15.30,0,326.42,355.28,31.8,28.8,0.256,1322051.5,1322051.5,4000,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600027,571025.00
06/15/2019 08:00,2,0.938,ACTIVE,212.16,342.65,60.006,1560600004,"201051344000646","174011545737251",30.65,14.70,0,329.43,355.58,29.1,26.1,0.221,1315904.5,1315904.5,3995,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600028,571026.00
06/15/2019 08:00,2,0.938,ACTIVE,213.06,342.65,59.985,1560600004,"201051344000867","174011545737251",30.12,15.00,0,330.93,354.67,28.6,25.7,0.212,1313091.0,1313091.0,3981,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600029,571027.00
06/15/2019 08:00,2,0.936,ACTIVE,213.29,345.66,60.022,1560600004,"201051344000633","174011545737251",30.16,14.30,0,331.83,356.78,28.6,25.7,0.217,1310284.9,1310284.9,3988,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600030,571028.00
06/15/2019 08:00,2,1.102,ACTIVE,212.16,343.25,60.022,1560600004,"201051344000955","174011545737251",30.45,15.00,0,327.32,357.08,34.0,30.9,0.270,1336386.4,1336386.4,3989,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600031,571029.00
06/15/2019 08:00,2,0.885,ACTIVE,213.06,343.55,60.022,1560600004,"201051344000648","174011545737251",30.04,13.00,0,332.13,354.07,27.0,24.1,0.199,1324753.1,1324753.1,3979,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600032,571030.00
06/15/2019 08:00,2,0.887,ACTIVE,213.29,343.25,60.028,1560600004,"201051344000645","174011545737251",30.12,13.70,0,332.13,354.67,27.1,24.2,0.194,1330108.3,1330108.3,3984,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600033,571031.00
06/15/2019 08:00,2,0.859,ACTIVE,213.06,342.95,60.028,1560600004,"201051344000569","174011545737251",30.36,14.00,0,331.53,354.37,26.4,23.6,0.199,1346744.6,1346744.6,3987,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600034,571032.00
06/15/2019 08:00,2,0.965,ACTIVE,213.29,347.46,59.996,1560600004,"179051228000119","174011545737251",30.24,15.50,0,333.03,357.68,29.6,26.6,0.208,133305.2,133305.2,4017,0,0,0,L,46974696,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600035,571033.00
06/15/2019 08:15,2,1.377,ACTIVE,213.74,348.66,60.033,1560600904,"201051344000579","174011545737251",30.30,16.30,0,333.33,364.89,42.3,38.9,0.336,1347328.2,1347328.2,3983,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600906,571034.00
06/15/2019 08:15,2,1.436,ACTIVE,213.29,346.86,60.012,1560600904,"201051344001025","174011545737251",30.18,15.80,0,330.03,364.89,43.9,40.5,0.340,1331134.9,1331134.9,3982,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600907,571035.00
06/15/2019 08:15,2,1.582,ACTIVE,213.51,349.56,60.033,1560600904,"201051344001093","174011545737251",30.61,15.80,0,330.63,368.20,49.0,45.4,0.389,1313931.4,1313931.4,3987,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600907,571036.00
06/15/2019 08:15,2,1.236,ACTIVE,213.74,346.26,60.033,1560600904,"201051344000458","174011545737251",30.18,16.30,0,332.13,362.19,37.8,34.6,0.305,1329165.4,1329165.4,3980,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600908,571037.00
06/15/2019 08:15,2,1.502,ACTIVE,213.06,347.16,60.033,1560600904,"201051344000890","174011545737251",30.49,15.80,0,330.03,366.10,46.5,42.9,0.367,1328945.1,1328945.1,3988,0,0,0,L,1122011218,1,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600909,571038.00
06/15/2019 08:15,2,1.398,ACTIVE,213.74,345.36,60.033,1560600904,"201051344000988","174011545737251",19.52,15.50,0,331.83,357.98,27.7,24.8,0.225,1017431.4,1017431.4,3979,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600910,571039.00
06/15/2019 08:15,2,1.385,ACTIVE,213.74,347.76,60.033,1560600904,"201051344000582","174011545737251",30.38,14.70,0,330.33,364.89,42.7,39.3,0.336,1306874.2,1306874.2,3979,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600911,571040.00
06/15/2019 08:15,2,1.357,ACTIVE,213.51,347.76,60.038,1560600904,"201051344000868","174011545737251",30.36,14.70,0,331.83,363.99,41.8,38.4,0.327,1315120.6,1315120.6,3985,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600912,571041.00
06/15/2019 08:15,2,1.289,ACTIVE,214.19,350.17,60.038,1560600904,"201051344000576","174011545737251",30.32,14.30,0,333.03,366.10,39.7,36.4,0.318,1332280.4,1332280.4,3992,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600914,571042.00
06/15/2019 08:15,2,1.346,ACTIVE,213.96,349.86,60.038,1560600904,"201051344001158","174011545737251",30.24,15.50,0,332.43,366.10,41.2,37.9,0.336,1309251.7,1309251.7,3979,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600915,571043.00
06/15/2019 08:15,2,1.375,ACTIVE,213.51,349.26,60.038,1560600904,"201051344000917","174011545737251",30.55,16.00,0,328.82,364.89,42.6,39.2,0.340,1323609.9,1323609.9,3987,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600917,571044.00
06/15/2019 08:15,2,1.469,ACTIVE,213.51,345.96,60.028,1560600904,"201051344000417","174011545737251",19.90,15.00,0,329.73,356.48,29.6,26.6,0.230,1053644.1,1053644.1,3997,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600918,571045.00
06/15/2019 08:15,2,1.396,ACTIVE,213.51,349.86,60.033,1560600904,"201051344000685","174011545737251",30.45,15.30,0,330.33,366.40,43.1,39.7,0.362,1329960.6,1329960.6,3989,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600920,571046.00
06/15/2019 08:15,2,1.439,ACTIVE,213.51,349.86,60.038,1560600904,"201051344000651","174011545737251",30.51,15.00,0,330.33,366.70,44.5,41.0,0.349,1323637.3,1323637.3,3987,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600921,571047.00
06/15/2019 08:15,2,1.375,ACTIVE,213.29,348.96,60.028,1560600904,"201051344000594","174011545737251",30.06,16.00,0,330.93,364.59,41.9,38.5,0.331,1334736.0,1334736.0,3988,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600923,571048.00
06/15/2019 08:15,2,1.381,ACTIVE,213.96,350.17,60.075,1560600904,"201051344000469","174011545737251",30.45,15.00,0,331.83,366.40,42.6,39.2,0.349,1314859.0,1314859.0,3986,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600925,571049.00
06/15/2019 08:15,2,1.371,ACTIVE,213.74,349.86,60.033,1560600904,"201051344000585","174011545737251",30.36,16.30,0,330.63,364.89,42.2,38.8,0.336,1337956.1,1337956.1,3981,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600926,571050.00
06/15/2019 08:15,2,1.258,ACTIVE,214.41,349.56,60.038,1560600904,"201051344000853","174011545737251",30.53,15.50,0,333.33,364.29,38.9,35.6,0.292,1337953.4,1337953.4,3983,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600928,571051.00
06/15/2019 08:15,2,1.328,ACTIVE,213.51,349.56,60.033,1560600904,"201051344001145","174011545737251",30.61,14.70,0,330.93,364.89,41.2,37.8,0.331,1338353.2,1338353.2,3995,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600929,571052.00
06/15/2019 08:15,2,1.482,ACTIVE,213.51,349.56,60.028,1560600904,"201051344000438","174011545737251",30.83,15.30,0,330.93,367.60,46.3,42.7,0.367,1331774.0,1331774.0,3985,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600931,571053.00
06/15/2019 08:15,2,1.436,ACTIVE,213.29,348.06,60.028,1560600904,"201051344001135","174011545737251",30.61,15.50,0,330.03,365.80,44.5,41.0,0.349,1318825.0,1318825.0,3984,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600932,571054.00
06/15/2019 08:15,2,1.246,ACTIVE,213.74,348.36,59.980,1560600904,"201051344000983","174011545737251",30.73,15.30,0,331.83,364.89,38.8,35.5,0.314,1335912.1,1335912.1,3982,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600934,571055.00
06/15/2019 08:15,2,1.502,ACTIVE,213.51,349.26,60.028,1560600904,"201051344001203","174011545737251",30.61,15.80,0,330.93,368.80,46.6,43.0,0.389,1326706.1,1326706.1,3987,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600936,571056.00
06/15/2019 08:15,2,1.482,ACTIVE,213.06,346.86,60.022,1560600904,"201051344001230","174011545737251",30.71,16.30,0,329.13,365.80,46.2,42.7,0.371,1322060.5,1322060.5,4001,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600937,571057.00
06/15/2019 08:15,2,1.406,ACTIVE,213.06,347.46,60.028,1560600904,"201051344000646","174011545737251",30.16,15.30,0,329.13,364.59,43.0,39.6,0.349,1315912.8,1315912.8,3996,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600937,571058.00
06/15/2019 08:15,2,1.373,ACTIVE,213.74,347.16,60.022,1560600904,"201051344000867","174011545737251",30.32,16.00,0,332.13,363.99,42.2,38.8,0.327,1313099.1,1313099.1,3982,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600938,571059.00
06/15/2019 08:15,2,1.379,ACTIVE,213.96,349.56,59.975,1560600904,"201051344000633","174011545737251",30.08,15.80,0,332.73,365.49,42.0,38.7,0.331,1310293.0,1310293.0,3989,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600939,571060.00
06/15/2019 08:15,2,1.562,ACTIVE,213.06,348.36,60.022,1560600904,"201051344000955","174011545737251",30.63,15.50,0,328.82,367.00,48.5,44.9,0.398,1336395.9,1336395.9,3990,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600941,571061.00
06/15/2019 08:15,2,1.303,ACTIVE,213.74,346.86,60.028,1560600904,"201051344000648","174011545737251",30.18,14.30,0,332.73,363.69,39.9,36.5,0.318,1324760.7,1324760.7,3980,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600942,571062.00
06/15/2019 08:15,2,1.322,ACTIVE,213.96,348.66,60.022,1560600904,"201051344000645","174011545737251",30.26,15.00,0,332.43,364.59,40.5,37.2,0.323,1330116.0,1330116.0,3985,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600943,571063.00
06/15/2019 08:15,2,1.289,ACTIVE,213.74,347.76,60.022,1560600904,"201051344000569","174011545737251",30.10,15.00,0,332.43,363.09,39.2,36.0,0.318,1346752.1,1346752.1,3988,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600944,571064.00
06/15/2019 08:15,2,1.400,ACTIVE,213.96,351.97,60.022,1560600904,"179051228000119","174011545737251",30.57,16.30,0,333.33,367.60,43.4,39.9,0.345,133313.6,133313.6,4018,0,0,0,L,46974696,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560600944,571065.00
06/15/2019 08:30,2,1.857,ACTIVE,214.19,353.77,60.028,1560601804,"201051344000579","174011545737251",30.00,17.50,0,333.63,375.41,56.5,52.6,0.468,1347339.6,1347339.6,3984,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601805,571066.00
06/15/2019 08:30,2,1.898,ACTIVE,213.29,351.37,60.012,1560601804,"201051344001025","174011545737251",30.51,17.50,0,331.53,375.41,58.7,54.7,0.468,1331146.8,1331146.8,3983,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601806,571067.00
06/15/2019 08:30,2,2.066,ACTIVE,213.51,353.17,60.028,1560601804,"201051344001093","174011545737251",30.34,17.00,0,332.43,378.42,63.5,59.3,0.513,1313944.5,1313944.5,3988,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601807,571068.00
06/15/2019 08:30,2,1.705,ACTIVE,214.41,351.67,60.012,1560601804,"201051344000458","174011545737251",30.08,17.80,0,332.73,373.01,52.0,48.2,0.424,1329175.7,1329175.7,3981,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601809,571069.00
06/15/2019 08:30,2,1.986,ACTIVE,213.29,351.97,60.033,1560601804,"201051344000890","174011545737251",30.24,17.80,0,331.23,376.01,60.9,56.8,0.495,1328957.6,1328957.6,3989,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601810,571070.00
06/15/2019 08:30,2,1.895,ACTIVE,214.41,350.17,60.022,1560601804,"201051344000988","174011545737251",19.44,16.70,0,332.43,365.49,37.4,34.2,0.314,1017438.7,1017438.7,3980,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601811,571071.00
06/15/2019 08:30,2,1.861,ACTIVE,214.19,352.57,60.043,1560601804,"201051344000582","174011545737251",30.24,16.00,0,332.73,375.41,57.0,53.1,0.468,1306885.7,1306885.7,3980,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601812,571072.00
06/15/2019 08:30,2,1.834,ACTIVE,213.96,352.87,60.017,1560601804,"201051344000868","174011545737251",30.14,15.80,0,332.73,374.51,56.0,52.1,0.446,1315131.9,1315131.9,3986,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601813,571073.00
06/15/2019 08:30,2,1.770,ACTIVE,214.64,353.77,60.017,1560601804,"201051344000576","174011545737251",30.14,15.50,0,333.33,375.41,54.1,50.3,0.451,1332291.1,1332291.1,3993,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601814,571074.00
06/15/2019 08:30,2,1.844,ACTIVE,214.41,353.47,60.033,1560601804,"201051344001158","174011545737251",29.70,17.00,0,333.63,375.71,55.5,51.6,0.460,1309262.9,1309262.9,3980,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601815,571075.00
06/15/2019 08:30,2,1.867,ACTIVE,213.74,352.57,60.059,1560601804,"201051344000917","174011545737251",30.24,17.50,0,331.83,374.21,57.2,53.3,0.468,1323621.4,1323621.4,3988,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601815,571076.00
06/15/2019 08:30,2,1.955,ACTIVE,213.74,347.16,60.012,1560601804,"201051344000417","174011545737251",19.62,16.70,0,332.13,362.19,38.8,35.6,0.305,1053651.8,1053651.8,3998,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601816,571077.00
06/15/2019 08:30,2,1.895,ACTIVE,213.51,351.97,60.028,1560601804,"201051344000685","174011545737251",29.96,16.00,0,332.13,375.11,57.5,53.6,0.486,1329972.2,1329972.2,3990,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601817,571078.00
06/15/2019 08:30,2,1.924,ACTIVE,213.74,352.57,60.017,1560601804,"201051344000651","174011545737251",30.38,16.30,0,333.03,376.01,59.2,55.2,0.477,1323649.3,1323649.3,3988,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601818,571079.00
06/15/2019 08:30,2,1.836,ACTIVE,213.74,352.27,60.022,1560601804,"201051344000594","174011545737251",30.14,17.50,0,331.23,374.21,56.0,52.2,0.455,1334747.2,1334747.2,3989,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601819,571080.00
06/15/2019 08:30,2,1.854,ACTIVE,214.64,353.17,60.017,1560601804,"201051344000469","174011545737251",30.38,16.30,0,333.03,376.31,57.0,53.1,0.482,1314870.5,1314870.5,3987,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601820,571081.00
06/15/2019 08:30,2,1.836,ACTIVE,213.96,351.97,60.043,1560601804,"201051344000585","174011545737251",30.45,17.80,0,332.13,374.21,56.7,52.8,0.468,1337967.5,1337967.5,3982,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601821,571082.00
06/15/2019 08:30,2,1.746,ACTIVE,214.87,353.47,60.001,1560601804,"201051344000853","174011545737251",30.14,17.30,0,335.44,373.91,53.4,49.6,0.420,1337964.0,1337964.0,3984,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601822,571083.00
06/15/2019 08:30,2,1.822,ACTIVE,213.51,351.67,60.028,1560601804,"201051344001145","174011545737251",30.14,15.80,0,332.73,374.51,55.6,51.8,0.460,1338364.3,1338364.3,3996,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601823,571084.00
06/15/2019 08:30,2,1.963,ACTIVE,213.51,352.57,60.022,1560601804,"201051344000438","174011545737251",30.47,16.70,0,333.03,376.01,60.7,56.6,0.486,1331786.3,1331786.3,3986,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601824,571085.00
06/15/2019 08:30,2,1.922,ACTIVE,213.51,350.77,60.001,1560601804,"201051344001135","174011545737251",30.20,17.50,0,331.53,375.11,58.8,54.8,0.460,1318836.9,1318836.9,3985,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601825,571086.00
06/15/2019 08:30,2,1.732,ACTIVE,214.41,352.27,60.006,1560601804,"201051344000983","174011545737251",30.26,17.00,0,333.33,373.31,53.1,49.3,0.442,1335922.6,1335922.6,3983,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601826,571087.00
06/15/2019 08:30,2,1.990,ACTIVE,213.74,351.97,60.017,1560601804,"201051344001203","174011545737251",30.34,17.50,0,333.33,378.42,61.2,57.2,0.517,1326718.5,1326718.5,3988,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601827,571088.00
06/15/2019 08:30,2,1.992,ACTIVE,213.06,353.17,60.022,1560601804,"201051344001230","174011545737251",30.02,18.00,0,330.33,376.01,60.6,56.6,0.504,1322072.7,1322072.7,4003,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601828,571089.00
06/15/2019 08:30,2,1.889,ACTIVE,213.06,351.07,60.017,1560601804,"201051344000646","174011545737251",29.92,16.30,0,331.53,374.81,57.2,53.3,0.473,1315924.3,1315924.3,3997,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601829,571090.00
06/15/2019 08:30,2,1.826,ACTIVE,214.41,351.67,60.001,1560601804,"201051344000867","174011545737251",30.45,18.00,0,332.13,373.91,56.4,52.5,0.442,1313110.4,1313110.4,3983,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601830,571091.00
06/15/2019 08:30,2,1.834,ACTIVE,214.64,353.47,60.012,1560601804,"201051344000633","174011545737251",30.22,17.80,0,332.43,375.41,56.1,52.2,0.451,1310304.2,1310304.2,3990,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601831,571092.00
06/15/2019 08:30,2,2.061,ACTIVE,213.06,352.27,60.022,1560601804,"201051344000955","174011545737251",30.14,16.70,0,330.93,376.62,63.0,58.8,0.535,1336408.8,1336408.8,3991,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601832,571093.00
06/15/2019 08:30,2,1.742,ACTIVE,214.41,351.67,60.022,1560601804,"201051344000648","174011545737251",30.40,15.50,0,333.63,374.21,53.6,49.9,0.442,1324771.3,1324771.3,3981,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601833,571094.00
06/15/2019 08:30,2,1.799,ACTIVE,214.87,353.17,60.028,1560601804,"201051344000645","174011545737251",30.12,16.30,0,333.33,375.11,54.9,51.1,0.442,1330126.9,1330126.9,3986,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601834,571095.00
06/15/2019 08:30,2,1.725,ACTIVE,214.41,352.27,60.012,1560601804,"201051344000569","174011545737251",30.63,16.00,0,333.03,373.91,53.5,49.7,0.442,1346762.6,1346762.6,3989,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601835,571096.00
06/15/2019 08:30,2,1.861,ACTIVE,214.87,357.68,60.012,1560601804,"179051228000119","174011545737251",30.61,17.80,0,333.93,382.33,57.8,53.9,0.468,133325.2,133325.2,4019,0,0,0,L,46974696,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560601836,571097.00
06/15/2019 08:45,2,2.346,ACTIVE,214.64,358.58,59.975,1560602704,"201051344000579","174011545737251",30.04,19.30,0,333.63,385.63,71.4,67.0,0.592,1347354.5,1347354.5,3985,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602705,571098.00
06/15/2019 08:45,2,2.408,ACTIVE,213.96,356.18,59.985,1560602704,"201051344001025","174011545737251",30.30,19.50,0,331.83,385.63,73.9,69.4,0.597,1331162.3,1331162.3,3984,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602706,571099.00
06/15/2019 08:45,2,2.572,ACTIVE,214.19,358.58,59.990,1560602704,"201051344001093","174011545737251",30.14,18.30,0,333.03,389.24,78.5,73.9,0.641,1313961.1,1313961.1,3989,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602707,571100.00
06/15/2019 08:45,2,2.191,ACTIVE,214.41,355.88,59.985,1560602704,"201051344000458","174011545737251",29.92,19.50,0,333.93,382.33,66.5,62.3,0.557,1329189.5,1329189.5,3982,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602708,571101.00
06/15/2019 08:45,2,2.479,ACTIVE,213.51,356.18,59.996,1560602704,"201051344000890","174011545737251",30.26,19.30,0,330.63,386.53,75.9,71.4,0.619,1328973.6,1328973.6,3990,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602709,571102.00
06/15/2019 08:45,2,2.400,ACTIVE,214.41,351.67,59.985,1560602704,"201051344000988","174011545737251",19.38,17.80,0,333.63,372.41,47.2,43.6,0.393,1017448.4,1017448.4,3981,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602709,571103.00
06/15/2019 08:45,2,2.367,ACTIVE,214.41,358.28,59.996,1560602704,"201051344000582","174011545737251",29.96,17.50,0,333.03,385.93,71.8,67.4,0.597,1306900.7,1306900.7,3981,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602710,571104.00
06/15/2019 08:45,2,2.361,ACTIVE,213.74,357.08,59.996,1560602704,"201051344000868","174011545737251",29.68,17.30,0,333.03,384.73,71.0,66.6,0.579,1315146.7,1315146.7,3987,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602711,571105.00
06/15/2019 08:45,2,2.242,ACTIVE,214.87,357.68,59.985,1560602704,"201051344000576","174011545737251",30.08,17.00,0,333.63,385.93,68.4,64.1,0.552,1332305.4,1332305.4,3994,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602712,571106.00
06/15/2019 08:45,2,2.336,ACTIVE,214.41,357.08,59.980,1560602704,"201051344001158","174011545737251",29.72,18.30,0,333.33,385.33,70.3,65.9,0.588,1309277.5,1309277.5,3981,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602713,571107.00
06/15/2019 08:45,2,2.377,ACTIVE,214.19,356.78,60.001,1560602704,"201051344000917","174011545737251",30.04,19.30,0,331.83,385.03,72.3,67.9,0.592,1323636.5,1323636.5,3989,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602714,571108.00
06/15/2019 08:45,2,2.400,ACTIVE,213.74,350.47,60.001,1560602704,"201051344000417","174011545737251",19.92,18.00,0,332.13,369.70,48.5,44.9,0.393,1053661.9,1053661.9,3999,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602715,571109.00
06/15/2019 08:45,2,2.395,ACTIVE,213.74,356.48,60.001,1560602704,"201051344000685","174011545737251",30.02,17.50,0,331.53,385.33,72.8,68.3,0.623,1329987.4,1329987.4,3991,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602716,571110.00
06/15/2019 08:45,2,2.418,ACTIVE,214.19,357.68,60.006,1560602704,"201051344000651","174011545737251",30.36,17.80,0,332.73,386.83,74.4,69.9,0.601,1323664.8,1323664.8,3989,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602717,571111.00
06/15/2019 08:45,2,2.330,ACTIVE,213.74,355.58,60.006,1560602704,"201051344000594","174011545737251",30.20,19.30,0,333.03,384.13,71.3,66.9,0.583,1334762.0,1334762.0,3990,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602718,571112.00
06/15/2019 08:45,2,2.354,ACTIVE,214.64,357.98,60.006,1560602704,"201051344000469","174011545737251",30.06,17.80,0,333.63,385.93,71.7,67.2,0.601,1314885.4,1314885.4,3988,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602719,571113.00
06/15/2019 08:45,2,2.365,ACTIVE,214.19,357.68,60.001,1560602704,"201051344000585","174011545737251",30.00,19.00,0,332.13,384.73,71.9,67.5,0.597,1337982.5,1337982.5,3983,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602720,571114.00
06/15/2019 08:45,2,2.219,ACTIVE,215.09,357.98,59.996,1560602704,"201051344000853","174011545737251",30.26,19.00,0,336.34,383.83,68.0,63.7,0.561,1337978.1,1337978.1,3985,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602721,571115.00
06/15/2019 08:45,2,2.332,ACTIVE,213.74,355.58,60.006,1560602704,"201051344001145","174011545737251",29.94,17.30,0,332.43,384.73,70.7,66.3,0.588,1338379.1,1338379.1,3997,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602722,571116.00
06/15/2019 08:45,2,2.492,ACTIVE,213.96,357.68,60.012,1560602704,"201051344000438","174011545737251",30.02,18.70,0,332.13,386.83,75.8,71.2,0.610,1331802.2,1331802.2,3987,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602723,571117.00
06/15/2019 08:45,2,2.412,ACTIVE,213.74,355.58,60.006,1560602704,"201051344001135","174011545737251",30.30,19.30,0,331.83,387.44,74.1,69.6,0.588,1318852.3,1318852.3,3986,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602724,571118.00
06/15/2019 08:45,2,2.227,ACTIVE,214.41,356.78,60.017,1560602704,"201051344000983","174011545737251",30.06,18.00,0,333.93,383.23,67.8,63.5,0.575,1335936.7,1335936.7,3984,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602725,571119.00
06/15/2019 08:45,2,2.492,ACTIVE,214.19,358.58,60.028,1560602704,"201051344001203","174011545737251",30.24,19.50,0,333.03,391.04,76.3,71.8,0.645,1326734.6,1326734.6,3989,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602726,571120.00
06/15/2019 08:45,2,2.482,ACTIVE,213.51,356.78,60.006,1560602704,"201051344001230","174011545737251",30.12,19.50,0,331.83,385.63,75.7,71.1,0.636,1322088.6,1322088.6,4004,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602727,571121.00
06/15/2019 08:45,2,2.365,ACTIVE,213.29,357.68,59.990,1560602704,"201051344000646","174011545737251",30.24,17.30,0,331.23,385.33,72.5,68.0,0.610,1315939.4,1315939.4,3999,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602728,571122.00
06/15/2019 08:45,2,2.332,ACTIVE,214.64,355.88,60.017,1560602704,"201051344000867","174011545737251",30.16,20.70,0,332.43,382.93,71.3,66.9,0.557,1313125.3,1313125.3,3984,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602729,571123.00
06/15/2019 08:45,2,2.338,ACTIVE,214.41,356.78,60.012,1560602704,"201051344000633","174011545737251",29.96,20.70,0,333.63,385.03,71.0,66.6,0.575,1310319.0,1310319.0,3991,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602730,571124.00
06/15/2019 08:45,2,2.545,ACTIVE,213.51,357.08,60.017,1560602704,"201051344000955","174011545737251",30.43,18.00,0,330.93,387.14,78.4,73.7,0.663,1336425.3,1336425.3,3992,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602731,571125.00
06/15/2019 08:45,2,2.225,ACTIVE,214.41,355.88,60.022,1560602704,"201051344000648","174011545737251",30.26,17.30,0,334.54,384.43,68.2,63.9,0.566,1324785.5,1324785.5,3982,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602732,571126.00
06/15/2019 08:45,2,2.303,ACTIVE,214.64,356.78,60.001,1560602704,"201051344000645","174011545737251",29.82,17.80,0,334.84,385.33,69.6,65.3,0.561,1330141.4,1330141.4,3987,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602733,571127.00
06/15/2019 08:45,2,2.240,ACTIVE,214.41,357.68,60.012,1560602704,"201051344000569","174011545737251",29.98,17.50,0,334.24,383.83,68.0,63.7,0.570,1346776.8,1346776.8,3990,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602734,571128.00
06/15/2019 08:45,2,2.379,ACTIVE,214.41,361.89,60.012,1560602704,"179051228000119","174011545737251",30.12,19.30,0,334.54,391.94,72.5,68.1,0.605,133340.4,133340.4,4020,0,0,0,L,46974696,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560602735,571129.00
06/15/2019 09:00,2,2.840,ACTIVE,215.09,347.76,60.028,1560603604,"201051344000579","174011545737251",30.08,21.80,0,333.93,392.25,86.5,81.6,0.407,1347373.0,1347373.0,3986,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603606,571130.00
06/15/2019 09:00,2,2.934,ACTIVE,214.19,345.66,60.012,1560603604,"201051344001025","174011545737251",30.08,23.00,0,332.73,388.64,89.3,84.3,0.407,1331181.4,1331181.4,3985,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603607,571131.00
06/15/2019 09:00,2,3.053,ACTIVE,214.41,347.16,60.022,1560603604,"201051344001093","174011545737251",30.30,21.30,0,333.03,390.14,93.6,88.4,0.429,1313981.4,1313981.4,3990,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603608,571132.00
