ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 09:00,2,2.705,ACTIVE,214.87,345.66,60.043,1560603604,"201051344000458","174011545737251",29.68,22.00,0,334.54,388.64,81.3,76.5,0.393,1329206.9,1329206.9,3983,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603608,571133.00
06/15/2019 09:00,2,2.988,ACTIVE,213.74,345.36,60.017,1560603604,"201051344000890","174011545737251",30.04,22.50,0,332.13,388.94,91.0,85.9,0.415,1328993.2,1328993.2,3991,0,0,0,L,1122011218,1,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603609,571134.00
06/15/2019 09:00,2,2.924,ACTIVE,215.09,354.07,60.012,1560603604,"201051344000988","174011545737251",19.22,19.50,0,334.84,376.92,56.9,53.0,0.477,1017460.5,1017460.5,3982,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603611,571135.00
06/15/2019 09:00,2,2.840,ACTIVE,214.64,346.56,60.028,1560603604,"201051344000582","174011545737251",30.14,19.80,0,333.63,390.14,86.7,81.7,0.407,1306919.4,1306919.4,3982,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603611,571136.00
06/15/2019 09:00,2,2.830,ACTIVE,214.41,347.16,60.038,1560603604,"201051344000868","174011545737251",29.96,20.30,0,333.33,390.74,85.9,81.0,0.398,1315165.1,1315165.1,3988,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603612,571137.00
06/15/2019 09:00,2,2.732,ACTIVE,215.32,348.06,60.028,1560603604,"201051344000576","174011545737251",30.14,20.30,0,333.93,391.64,83.4,78.6,0.393,1332323.2,1332323.2,3995,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603613,571138.00
06/15/2019 09:00,2,2.789,ACTIVE,215.09,346.86,59.985,1560603604,"201051344001158","174011545737251",30.10,21.00,0,333.63,391.34,85.1,80.2,0.384,1309295.8,1309295.8,3982,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603614,571139.00
06/15/2019 09:00,2,2.857,ACTIVE,214.41,345.96,60.028,1560603604,"201051344000917","174011545737251",30.34,22.30,0,332.13,388.04,87.8,82.8,0.398,1323655.3,1323655.3,3990,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603615,571140.00
06/15/2019 09:00,2,2.934,ACTIVE,214.19,350.77,60.033,1560603604,"201051344000417","174011545737251",19.62,20.00,0,332.43,373.61,58.3,54.3,0.473,1053674.2,1053674.2,4000,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603616,571141.00
06/15/2019 09:00,2,2.869,ACTIVE,214.19,346.26,60.022,1560603604,"201051344000685","174011545737251",30.36,19.50,0,332.13,388.64,88.2,83.2,0.429,1330006.3,1330006.3,3992,0,0,0,L,1122011218,1,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603617,571142.00
06/15/2019 09:00,2,2.934,ACTIVE,214.64,346.56,60.012,1560603604,"201051344000651","174011545737251",30.20,21.30,0,333.63,389.24,89.7,84.7,0.407,1323684.1,1323684.1,3990,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603618,571143.00
06/15/2019 09:00,2,2.828,ACTIVE,214.19,345.96,60.049,1560603604,"201051344000594","174011545737251",30.20,22.50,0,331.53,389.54,86.5,81.6,0.393,1334780.5,1334780.5,3991,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603619,571144.00
06/15/2019 09:00,2,2.857,ACTIVE,215.32,347.76,60.017,1560603604,"201051344000469","174011545737251",29.92,20.70,0,334.24,392.25,86.6,81.6,0.411,1314904.0,1314904.0,3989,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603620,571145.00
06/15/2019 09:00,2,2.844,ACTIVE,214.64,346.86,60.017,1560603604,"201051344000585","174011545737251",30.36,21.80,0,333.63,388.94,87.4,82.4,0.407,1338001.2,1338001.2,3984,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603621,571146.00
06/15/2019 09:00,2,2.727,ACTIVE,215.77,348.66,60.028,1560603604,"201051344000853","174011545737251",30.10,22.50,0,335.14,392.85,83.2,78.3,0.376,1337995.8,1337995.8,3986,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603622,571147.00
06/15/2019 09:00,2,2.840,ACTIVE,213.96,345.66,60.028,1560603604,"201051344001145","174011545737251",30.04,19.50,0,332.73,388.94,86.4,81.4,0.398,1338397.5,1338397.5,3998,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603623,571148.00
06/15/2019 09:00,2,2.969,ACTIVE,214.41,347.16,60.017,1560603604,"201051344000438","174011545737251",30.38,21.80,0,333.03,388.64,91.4,86.3,0.420,1331821.9,1331821.9,3988,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603623,571149.00
06/15/2019 09:00,2,2.928,ACTIVE,214.19,345.66,60.017,1560603604,"201051344001135","174011545737251",30.08,22.50,0,333.33,386.83,89.2,84.2,0.407,1318871.5,1318871.5,3987,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603625,571150.00
06/15/2019 09:00,2,2.709,ACTIVE,215.09,347.76,60.028,1560603604,"201051344000983","174011545737251",30.18,21.00,0,334.24,390.44,82.8,78.0,0.384,1335954.3,1335954.3,3985,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603626,571151.00
06/15/2019 09:00,2,3.021,ACTIVE,214.41,346.56,59.985,1560603604,"201051344001203","174011545737251",30.02,22.50,0,332.73,392.25,91.9,86.7,0.433,1326754.4,1326754.4,3990,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603626,571152.00
06/15/2019 09:00,2,2.949,ACTIVE,213.51,344.76,60.049,1560603604,"201051344001230","174011545737251",30.47,22.50,0,330.03,388.04,91.0,86.0,0.429,1322108.2,1322108.2,4005,0,0,0,L,1122011218,1,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603627,571153.00
06/15/2019 09:00,2,2.863,ACTIVE,213.51,345.66,60.022,1560603604,"201051344000646","174011545737251",30.28,19.50,0,332.43,388.34,87.8,82.8,0.420,1315958.2,1315958.2,4000,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603628,571154.00
06/15/2019 09:00,2,2.869,ACTIVE,214.87,345.96,60.017,1560603604,"201051344000867","174011545737251",29.66,24.30,0,331.83,397.35,86.2,81.3,0.367,1313143.7,1313143.7,3985,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603629,571155.00
06/15/2019 09:00,2,2.820,ACTIVE,214.87,348.66,60.022,1560603604,"201051344000633","174011545737251",30.10,24.80,0,332.13,391.34,86.0,81.0,0.402,1310337.4,1310337.4,3992,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603630,571156.00
06/15/2019 09:00,2,3.057,ACTIVE,213.74,346.26,60.022,1560603604,"201051344000955","174011545737251",30.30,21.30,0,332.73,388.04,93.8,88.6,0.429,1336445.5,1336445.5,3993,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603631,571157.00
06/15/2019 09:00,2,2.756,ACTIVE,215.09,347.76,60.028,1560603604,"201051344000648","174011545737251",29.80,20.00,0,334.54,391.04,83.1,78.3,0.384,1324803.2,1324803.2,3983,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603632,571158.00
06/15/2019 09:00,2,2.812,ACTIVE,215.32,348.06,60.017,1560603604,"201051344000645","174011545737251",29.72,20.30,0,333.03,391.64,84.7,79.8,0.389,1330159.5,1330159.5,3988,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603633,571159.00
06/15/2019 09:00,2,2.742,ACTIVE,215.09,347.76,59.985,1560603604,"201051344000569","174011545737251",29.90,20.70,0,333.03,390.44,83.2,78.3,0.389,1346794.5,1346794.5,3991,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603634,571160.00
06/15/2019 09:00,2,2.896,ACTIVE,215.32,351.97,60.022,1560603604,"179051228000119","174011545737251",29.84,22.50,0,335.14,397.66,87.5,82.6,0.415,133359.2,133359.2,4021,0,0,0,L,46974696,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560603635,571161.00
06/15/2019 09:15,2,3.316,ACTIVE,215.77,349.26,60.012,1560604504,"201051344000579","174011545737251",30.00,23.80,0,334.54,373.31,100.7,95.3,0.473,1347395.1,1347395.1,3988,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604505,571162.00
06/15/2019 09:15,2,3.398,ACTIVE,214.64,347.76,59.990,1560604504,"201051344001025","174011545737251",30.10,26.50,0,333.33,371.81,103.5,98.0,0.468,1331204.3,1331204.3,3987,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604507,571163.00
06/15/2019 09:15,2,3.576,ACTIVE,214.87,350.47,60.001,1560604504,"201051344001093","174011545737251",29.74,23.30,0,333.33,375.41,107.8,102.1,0.495,1314005.3,1314005.3,3992,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604508,571164.00
06/15/2019 09:15,2,3.203,ACTIVE,215.54,349.26,59.996,1560604504,"201051344000458","174011545737251",29.48,26.80,0,333.63,373.01,95.7,90.4,0.433,1329227.8,1329227.8,3985,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604510,571165.00
06/15/2019 09:15,2,3.490,ACTIVE,214.19,348.36,59.996,1560604504,"201051344000890","174011545737251",29.74,23.80,0,331.83,371.21,105.2,99.6,0.477,1329016.5,1329016.5,3993,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604512,571166.00
06/15/2019 09:15,2,3.398,ACTIVE,215.54,357.98,59.953,1560604504,"201051344000988","174011545737251",19.20,21.00,0,333.33,383.23,66.2,61.9,0.561,1017474.9,1017474.9,3984,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604513,571167.00
06/15/2019 09:15,2,3.354,ACTIVE,215.09,348.66,60.006,1560604504,"201051344000582","174011545737251",29.76,21.80,0,332.43,374.51,101.1,95.7,0.473,1306941.7,1306941.7,3984,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604515,571168.00
06/15/2019 09:15,2,3.379,ACTIVE,215.09,350.77,59.990,1560604504,"201051344000868","174011545737251",29.20,22.00,0,333.03,373.31,100.0,94.6,0.460,1315187.1,1315187.1,3990,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604516,571169.00
06/15/2019 09:15,2,3.240,ACTIVE,216.00,350.17,59.996,1560604504,"201051344000576","174011545737251",29.68,22.50,0,333.93,372.71,97.4,92.1,0.455,1332344.6,1332344.6,3996,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604517,571170.00
06/15/2019 09:15,2,3.357,ACTIVE,215.77,349.86,59.980,1560604504,"201051344001158","174011545737251",29.28,23.50,0,333.93,372.41,99.5,94.1,0.468,1309317.7,1309317.7,3983,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604518,571171.00
06/15/2019 09:15,2,3.377,ALERT,214.87,348.06,60.006,1560604504,"201051344000917","174011545737251",29.88,25.00,0,298.17,396.45,102.2,96.7,0.464,1323677.8,1323677.8,3991,0,0,0,L,1122011218,1,122.91,122.23,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604520,571172.00
06/15/2019 09:15,2,3.398,ACTIVE,214.41,354.07,60.001,1560604504,"201051344000417","174011545737251",19.58,22.00,0,329.73,380.22,67.4,63.1,0.561,1053689.0,1053689.0,4001,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604521,571173.00
06/15/2019 09:15,2,3.438,ACTIVE,214.41,348.36,59.996,1560604504,"201051344000685","174011545737251",29.10,21.80,0,333.03,373.01,101.3,95.9,0.491,1330028.9,1330028.9,3993,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604522,571174.00
06/15/2019 09:15,2,3.447,ACTIVE,214.87,347.46,59.996,1560604504,"201051344000651","174011545737251",29.80,23.30,0,333.93,373.31,104.1,98.5,0.473,1323707.1,1323707.1,3991,0,0,0,L,1122011218,1,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604523,571175.00
06/15/2019 09:15,2,3.320,ACTIVE,214.64,348.66,59.990,1560604504,"201051344000594","174011545737251",29.92,25.00,0,332.43,373.01,100.6,95.2,0.460,1334802.8,1334802.8,3992,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604524,571176.00
06/15/2019 09:15,2,3.395,ACTIVE,215.77,348.96,60.001,1560604504,"201051344000469","174011545737251",29.18,23.00,0,333.93,373.01,100.3,94.9,0.477,1314926.3,1314926.3,3990,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604525,571177.00
06/15/2019 09:15,2,3.352,ACTIVE,215.09,348.66,60.028,1560604504,"201051344000585","174011545737251",30.02,23.00,0,333.33,373.91,101.9,96.4,0.482,1338023.7,1338023.7,3985,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604526,571178.00
06/15/2019 09:15,2,3.246,ACTIVE,216.22,350.77,59.996,1560604504,"201051344000853","174011545737251",29.58,25.50,0,334.84,372.41,97.2,91.9,0.438,1338017.2,1338017.2,3987,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604527,571179.00
06/15/2019 09:15,2,3.309,ACTIVE,214.41,347.76,60.022,1560604504,"201051344001145","174011545737251",30.10,21.30,0,308.99,417.79,100.8,95.4,0.473,1338419.7,1338419.7,3999,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604528,571180.00
06/15/2019 09:15,2,3.465,ACTIVE,214.64,348.06,59.996,1560604504,"201051344000438","174011545737251",30.14,23.00,0,332.73,374.21,105.8,100.1,0.495,1331845.3,1331845.3,3989,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604528,571181.00
06/15/2019 09:15,2,3.432,ACTIVE,214.64,346.86,59.990,1560604504,"201051344001135","174011545737251",29.84,23.00,0,333.63,371.21,103.7,98.2,0.477,1318894.4,1318894.4,3988,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604529,571182.00
06/15/2019 09:15,2,3.223,ACTIVE,215.77,350.17,59.990,1560604504,"201051344000983","174011545737251",29.72,23.00,0,333.93,372.41,97.0,91.7,0.460,1335975.7,1335975.7,3986,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604530,571183.00
06/15/2019 09:15,2,3.486,ACTIVE,214.87,348.36,59.996,1560604504,"201051344001203","174011545737251",30.02,25.00,0,332.13,376.01,106.0,100.4,0.499,1326777.9,1326777.9,3991,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604531,571184.00
06/15/2019 09:15,2,3.469,ALERT,214.19,347.46,60.001,1560604504,"201051344001230","174011545737251",29.98,24.30,0,294.26,398.86,105.3,99.7,0.495,1322131.5,1322131.5,4006,0,0,0,L,1122011218,1,123.14,121.55,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604533,571185.00
06/15/2019 09:15,2,3.398,ACTIVE,213.96,348.06,59.980,1560604504,"201051344000646","174011545737251",29.72,22.00,0,331.23,370.90,102.3,96.8,0.491,1315980.8,1315980.8,4001,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604534,571186.00
06/15/2019 09:15,2,3.346,ACTIVE,215.54,348.36,59.990,1560604504,"201051344000867","174011545737251",29.60,29.00,0,331.53,372.41,100.3,94.9,0.442,1313165.9,1313165.9,3987,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604536,571187.00
06/15/2019 09:15,2,3.361,ACTIVE,215.54,351.67,60.001,1560604504,"201051344000633","174011545737251",29.32,27.00,0,333.33,373.61,99.8,94.4,0.468,1310359.5,1310359.5,3994,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604537,571188.00
06/15/2019 09:15,2,3.553,ACTIVE,213.96,348.36,59.996,1560604504,"201051344000955","174011545737251",30.00,24.30,0,331.83,371.51,108.0,102.3,0.499,1336469.6,1336469.6,3995,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604539,571189.00
06/15/2019 09:15,2,3.236,ACTIVE,215.77,349.26,59.990,1560604504,"201051344000648","174011545737251",29.66,22.00,0,334.54,372.71,97.2,91.9,0.460,1324824.8,1324824.8,3985,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604541,571190.00
06/15/2019 09:15,2,3.307,ACTIVE,216.00,351.07,60.001,1560604504,"201051344000645","174011545737251",29.50,23.30,0,334.24,373.01,98.8,93.4,0.451,1330181.4,1330181.4,3990,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604542,571191.00
06/15/2019 09:15,2,3.270,ACTIVE,215.77,350.17,59.990,1560604504,"201051344000569","174011545737251",29.36,22.00,0,334.54,372.11,97.2,91.9,0.455,1346816.1,1346816.1,3992,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604543,571192.00
06/15/2019 09:15,2,3.352,ACTIVE,215.77,354.37,59.996,1560604504,"179051228000119","174011545737251",30.00,25.50,0,336.64,375.71,101.8,96.3,0.486,133381.8,133381.8,4022,0,0,0,L,46974696,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560604544,571193.00
06/15/2019 09:30,2,3.805,ACTIVE,216.45,352.27,60.001,1560605404,"201051344000579","174011545737251",29.58,26.30,0,334.54,378.12,114.0,108.1,0.535,1347420.5,1347420.5,3989,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605405,571194.00
06/15/2019 09:30,2,3.908,ACTIVE,215.09,351.07,59.996,1560605404,"201051344001025","174011545737251",29.52,29.80,0,334.24,378.42,116.8,110.8,0.535,1331230.4,1331230.4,3988,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605406,571195.00
06/15/2019 09:30,2,4.049,ACTIVE,215.32,351.07,59.990,1560605404,"201051344001093","174011545737251",29.36,26.00,0,333.93,379.92,120.4,114.3,0.557,1314032.3,1314032.3,3993,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605407,571196.00
06/15/2019 09:30,2,3.676,ACTIVE,216.22,351.07,60.001,1560605404,"201051344000458","174011545737251",29.24,31.00,0,334.24,375.41,108.9,103.2,0.499,1329251.8,1329251.8,3986,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605408,571197.00
06/15/2019 09:30,2,3.996,ACTIVE,214.64,349.56,60.001,1560605404,"201051344000890","174011545737251",29.12,26.80,0,332.43,378.42,117.8,111.8,0.544,1329042.7,1329042.7,3994,0,0,0,L,1122011218,1,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605409,571198.00
06/15/2019 09:30,2,3.854,ACTIVE,216.45,360.08,60.001,1560605404,"201051344000988","174011545737251",19.10,23.30,0,334.84,389.54,74.7,70.1,0.636,1017491.3,1017491.3,3985,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605410,571199.00
06/15/2019 09:30,2,3.842,ACTIVE,215.54,351.07,60.001,1560605404,"201051344000582","174011545737251",29.36,24.00,0,333.63,378.42,114.2,108.3,0.530,1306967.0,1306967.0,3985,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605411,571200.00
06/15/2019 09:30,2,3.793,ACTIVE,215.77,351.37,60.001,1560605404,"201051344000868","174011545737251",29.42,24.50,0,333.93,377.22,113.0,107.2,0.513,1315212.2,1315212.2,3991,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605412,571201.00
06/15/2019 09:30,2,3.746,ACTIVE,216.67,352.87,59.996,1560605404,"201051344000576","174011545737251",29.14,24.80,0,334.24,378.12,110.6,104.8,0.521,1332369.0,1332369.0,3997,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605413,571202.00
06/15/2019 09:30,2,3.805,ACTIVE,216.67,351.97,60.022,1560605404,"201051344001158","174011545737251",29.18,25.80,0,333.93,377.22,112.5,106.7,0.526,1309342.6,1309342.6,3984,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605414,571203.00
06/15/2019 09:30,2,3.822,ACTIVE,215.32,350.17,59.985,1560605404,"201051344000917","174011545737251",29.78,27.30,0,329.73,378.42,115.3,109.3,0.530,1323703.4,1323703.4,3993,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605414,571204.00
06/15/2019 09:30,2,3.930,ACTIVE,214.87,357.98,60.001,1560605404,"201051344000417","174011545737251",19.00,24.30,0,331.23,385.93,75.6,71.0,0.641,1053705.6,1053705.6,4002,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605415,571205.00
06/15/2019 09:30,2,3.873,ACTIVE,214.64,349.56,59.975,1560605404,"201051344000685","174011545737251",29.10,23.80,0,333.63,377.52,114.2,108.3,0.548,1330054.2,1330054.2,3994,0,0,0,L,1122011218,1,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605416,571206.00
06/15/2019 09:30,2,3.936,ACTIVE,215.54,351.97,60.028,1560605404,"201051344000651","174011545737251",29.30,26.50,0,333.03,377.82,116.8,110.8,0.513,1323733.1,1323733.1,3992,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605417,571207.00
06/15/2019 09:30,2,3.842,ACTIVE,215.32,351.37,59.990,1560605404,"201051344000594","174011545737251",29.24,28.50,0,333.93,377.52,113.8,107.9,0.526,1334827.9,1334827.9,3993,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605418,571208.00
06/15/2019 09:30,2,3.857,ACTIVE,216.45,352.87,59.996,1560605404,"201051344000469","174011545737251",29.08,25.30,0,333.33,378.42,113.6,107.7,0.544,1314951.5,1314951.5,3991,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605419,571209.00
06/15/2019 09:30,2,3.844,ACTIVE,215.54,351.67,60.001,1560605404,"201051344000585","174011545737251",29.58,26.00,0,327.62,382.33,115.2,109.2,0.548,1338049.2,1338049.2,3986,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605420,571210.00
06/15/2019 09:30,2,3.750,ACTIVE,217.13,353.47,59.990,1560605404,"201051344000853","174011545737251",29.14,28.00,0,336.94,379.62,110.7,104.9,0.517,1338041.7,1338041.7,3988,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605421,571211.00
06/15/2019 09:30,2,3.832,ACTIVE,214.64,349.56,60.001,1560605404,"201051344001145","174011545737251",29.46,23.50,0,334.24,377.82,114.4,108.5,0.530,1338445.0,1338445.0,4000,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605422,571212.00
06/15/2019 09:30,2,3.953,ACTIVE,215.09,349.86,59.980,1560605404,"201051344000438","174011545737251",29.56,27.00,0,332.43,379.62,118.4,112.3,0.548,1331871.6,1331871.6,3990,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605423,571213.00
06/15/2019 09:30,2,3.930,ACTIVE,215.09,350.47,60.006,1560605404,"201051344001135","174011545737251",29.30,27.00,0,332.13,377.52,116.6,110.6,0.508,1318920.3,1318920.3,3989,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605424,571214.00
06/15/2019 09:30,2,3.729,ACTIVE,216.45,351.97,59.996,1560605404,"201051344000983","174011545737251",29.20,26.00,0,333.33,376.92,110.3,104.5,0.530,1336000.0,1336000.0,3987,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605425,571215.00
06/15/2019 09:30,2,3.990,ACTIVE,215.54,351.07,60.006,1560605404,"201051344001203","174011545737251",29.50,27.50,0,330.33,379.32,119.2,113.2,0.566,1326804.4,1326804.4,3992,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605426,571216.00
06/15/2019 09:30,2,3.941,ACTIVE,214.41,348.96,60.006,1560605404,"201051344001230","174011545737251",29.62,26.30,0,332.13,378.72,118.2,112.2,0.561,1322157.8,1322157.8,4008,0,0,0,L,1122011218,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605427,571217.00
06/15/2019 09:30,2,3.889,ACTIVE,214.41,350.17,60.006,1560605404,"201051344000646","174011545737251",29.24,24.80,0,333.03,378.42,115.1,109.2,0.548,1316006.3,1316006.3,4002,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605428,571218.00
06/15/2019 09:30,2,3.789,ACTIVE,215.77,349.86,60.006,1560605404,"201051344000867","174011545737251",29.50,32.60,0,331.23,380.82,113.1,107.2,0.517,1313190.9,1313190.9,3988,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605429,571219.00
06/15/2019 09:30,2,3.824,ACTIVE,216.00,352.57,60.006,1560605404,"201051344000633","174011545737251",29.16,30.80,0,333.93,377.22,113.0,107.1,0.517,1310384.4,1310384.4,3995,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605429,571220.00
06/15/2019 09:30,2,3.977,ACTIVE,214.41,349.56,60.001,1560605404,"201051344000955","174011545737251",29.90,28.30,0,332.13,378.12,120.5,114.4,0.561,1336496.3,1336496.3,3996,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605430,571221.00
06/15/2019 09:30,2,3.719,ACTIVE,216.22,351.67,60.006,1560605404,"201051344000648","174011545737251",29.30,24.80,0,334.54,377.82,110.4,104.6,0.517,1324849.0,1324849.0,3986,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605431,571222.00
06/15/2019 09:30,2,3.783,ACTIVE,216.45,351.37,60.006,1560605404,"201051344000645","174011545737251",29.20,25.80,0,334.54,377.52,111.9,106.1,0.508,1330206.0,1330206.0,3991,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605432,571223.00
06/15/2019 09:30,2,3.734,ACTIVE,216.22,351.97,60.038,1560605404,"201051344000569","174011545737251",29.28,24.80,0,334.24,377.22,110.7,105.0,0.517,1346840.4,1346840.4,3993,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605433,571224.00
06/15/2019 09:30,2,3.801,ACTIVE,216.45,357.38,60.001,1560605404,"179051228000119","174011545737251",29.90,27.50,0,337.24,382.63,115.2,109.2,0.552,133407.2,133407.2,4023,0,0,0,L,46974696,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560605434,571225.00
06/15/2019 09:45,2,4.291,ACTIVE,216.67,353.77,60.001,1560606304,"201051344000579","174011545737251",29.18,28.00,0,325.22,386.23,126.9,120.6,0.597,1347449.1,1347449.1,3990,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606305,571226.00
06/15/2019 09:45,2,4.445,ACTIVE,215.09,350.77,60.001,1560606304,"201051344001025","174011545737251",28.98,33.00,0,322.21,383.23,130.5,124.0,0.579,1331259.8,1331259.8,3989,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606306,571227.00
06/15/2019 09:45,2,4.516,ACTIVE,215.32,354.97,60.001,1560606304,"201051344001093","174011545737251",29.20,28.00,0,323.11,388.34,133.6,127.0,0.614,1314062.5,1314062.5,3994,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606307,571228.00
06/15/2019 09:45,2,4.135,ACTIVE,216.67,352.57,59.996,1560606304,"201051344000458","174011545737251",29.10,33.80,0,324.32,383.83,121.9,115.7,0.561,1329279.3,1329279.3,3987,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606308,571229.00
06/15/2019 09:45,2,4.469,ACTIVE,214.41,350.77,60.001,1560606304,"201051344000890","174011545737251",28.94,29.30,0,322.81,384.43,131.0,124.5,0.601,1329072.3,1329072.3,3995,0,0,0,L,1122011218,1,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606309,571230.00
06/15/2019 09:45,2,4.316,ACTIVE,216.45,350.47,60.006,1560606304,"201051344000988","174011545737251",19.00,26.00,0,326.42,392.55,83.1,78.3,0.398,1017509.9,1017509.9,3986,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606310,571231.00
06/15/2019 09:45,2,4.312,ACTIVE,215.54,352.87,60.001,1560606304,"201051344000582","174011545737251",29.16,26.00,0,322.21,382.93,127.4,121.1,0.592,1306995.7,1306995.7,3986,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606311,571232.00
06/15/2019 09:45,2,4.314,ACTIVE,215.54,351.97,60.006,1560606304,"201051344000868","174011545737251",28.92,26.50,0,322.51,385.93,126.4,120.1,0.583,1315240.6,1315240.6,3992,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606312,571233.00
06/15/2019 09:45,2,4.211,ACTIVE,216.67,354.97,59.996,1560606304,"201051344000576","174011545737251",28.96,26.80,0,327.32,385.93,123.5,117.3,0.588,1332396.8,1332396.8,3998,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606313,571234.00
06/15/2019 09:45,2,4.314,ACTIVE,216.67,353.47,60.006,1560606304,"201051344001158","174011545737251",28.65,28.00,0,323.11,385.03,125.1,118.8,0.588,1309370.8,1309370.8,3985,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606314,571235.00
06/15/2019 09:45,2,4.342,ACTIVE,215.09,350.17,60.006,1560606304,"201051344000917","174011545737251",29.32,29.80,0,321.91,384.13,128.8,122.4,0.597,1323732.4,1323732.4,3994,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606315,571236.00
06/15/2019 09:45,2,4.416,ACTIVE,214.64,347.46,59.996,1560606304,"201051344000417","174011545737251",18.85,28.00,0,323.41,388.94,84.2,79.4,0.393,1053724.5,1053724.5,4003,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606316,571237.00
06/15/2019 09:45,2,4.373,ACTIVE,214.41,352.27,59.996,1560606304,"201051344000685","174011545737251",28.94,26.00,0,323.72,382.93,128.2,121.8,0.623,1330083.0,1330083.0,3995,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606317,571238.00
06/15/2019 09:45,2,4.490,ACTIVE,215.32,350.77,60.001,1560606304,"201051344000651","174011545737251",28.57,29.30,0,321.61,385.03,130.0,123.6,0.605,1323762.5,1323762.5,3993,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606318,571239.00
06/15/2019 09:45,2,4.297,ACTIVE,215.32,352.87,60.006,1560606304,"201051344000594","174011545737251",29.16,31.80,0,321.91,385.33,126.9,120.6,0.588,1334856.6,1334856.6,3994,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606319,571240.00
06/15/2019 09:45,2,4.320,ACTIVE,216.45,352.87,60.001,1560606304,"201051344000469","174011545737251",28.92,27.00,0,323.41,386.83,126.6,120.3,0.605,1314980.0,1314980.0,3992,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606320,571241.00
06/15/2019 09:45,2,4.352,ACTIVE,215.32,352.57,60.001,1560606304,"201051344000585","174011545737251",29.26,28.30,0,322.51,385.03,129.1,122.7,0.614,1338078.2,1338078.2,3987,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606321,571242.00
06/15/2019 09:45,2,4.203,ACTIVE,216.90,355.58,60.012,1560606304,"201051344000853","174011545737251",29.08,30.00,0,327.92,384.43,123.9,117.6,0.575,1338069.5,1338069.5,3989,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606322,571243.00
06/15/2019 09:45,2,4.316,ACTIVE,214.41,350.77,60.006,1560606304,"201051344001145","174011545737251",29.32,25.30,0,323.11,383.53,128.3,121.9,0.601,1338473.8,1338473.8,4001,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606323,571244.00
06/15/2019 09:45,2,4.424,ACTIVE,214.87,350.47,60.001,1560606304,"201051344000438","174011545737251",29.46,29.50,0,322.21,385.03,132.0,125.5,0.605,1331901.4,1331901.4,3991,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606323,571245.00
06/15/2019 09:45,2,4.443,ACTIVE,214.87,350.47,59.996,1560606304,"201051344001135","174011545737251",28.90,30.00,0,323.11,384.13,130.1,123.6,0.583,1318949.6,1318949.6,3990,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606324,571246.00
06/15/2019 09:45,2,4.213,ACTIVE,216.45,352.57,59.996,1560606304,"201051344000983","174011545737251",28.94,27.50,0,323.11,385.33,123.5,117.2,0.588,1336027.8,1336027.8,3988,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606325,571247.00
06/15/2019 09:45,2,4.492,ACTIVE,215.09,351.97,59.996,1560606304,"201051344001203","174011545737251",29.14,29.80,0,322.81,385.63,132.6,126.1,0.628,1326834.3,1326834.3,3993,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606327,571248.00
06/15/2019 09:45,2,4.443,ACTIVE,214.19,351.07,60.001,1560606304,"201051344001230","174011545737251",29.24,28.80,0,318.91,383.83,131.6,125.1,0.628,1322187.5,1322187.5,4009,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606328,571249.00
06/15/2019 09:45,2,4.342,ACTIVE,214.19,351.97,60.006,1560606304,"201051344000646","174011545737251",29.34,26.30,0,322.81,383.83,129.0,122.6,0.614,1316035.4,1316035.4,4003,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606328,571250.00
06/15/2019 09:45,2,4.277,ACTIVE,216.00,351.07,60.001,1560606304,"201051344000867","174011545737251",29.18,34.50,0,321.61,384.73,126.5,120.2,0.557,1313219.4,1313219.4,3989,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606329,571251.00
06/15/2019 09:45,2,4.293,ACTIVE,216.00,353.47,60.001,1560606304,"201051344000633","174011545737251",28.96,33.50,0,323.11,383.83,126.0,119.7,0.570,1310412.8,1310412.8,3996,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606330,571252.00
06/15/2019 09:45,2,4.504,ACTIVE,214.19,350.47,59.990,1560606304,"201051344000955","174011545737251",29.40,30.30,0,322.21,383.23,134.2,127.6,0.628,1336526.6,1336526.6,3997,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606331,571253.00
06/15/2019 09:45,2,4.141,ACTIVE,216.45,353.47,60.006,1560606304,"201051344000648","174011545737251",29.38,27.00,0,323.41,385.03,123.2,117.0,0.583,1324876.8,1324876.8,3987,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606332,571254.00
06/15/2019 09:45,2,4.234,ACTIVE,216.67,352.57,60.017,1560606304,"201051344000645","174011545737251",29.12,28.30,0,326.12,386.23,124.9,118.6,0.570,1330234.1,1330234.1,3992,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606333,571255.00
06/15/2019 09:45,2,4.178,ACTIVE,216.45,352.57,59.985,1560606304,"201051344000569","174011545737251",29.26,27.00,0,324.02,386.23,123.8,117.5,0.583,1346868.3,1346868.3,3994,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606334,571256.00
06/15/2019 09:45,2,4.260,ACTIVE,216.22,358.58,60.001,1560606304,"179051228000119","174011545737251",29.70,29.80,0,327.62,390.44,128.0,121.6,0.619,133436.1,133436.1,4024,0,0,0,L,46974696,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560606335,571257.00
06/15/2019 10:00,2,5.295,ACTIVE,217.58,358.58,60.054,1560607204,"201051344000579","174011545737251",28.90,30.30,0,337.54,394.95,155.1,147.7,0.738,1347482.3,1347482.3,3991,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607205,571258.00
06/15/2019 10:00,2,5.404,ACTIVE,216.00,355.88,60.028,1560607204,"201051344001025","174011545737251",28.88,36.30,0,332.73,389.84,158.2,150.8,0.703,1331293.7,1331293.7,3990,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607206,571259.00
06/15/2019 10:00,2,5.504,ACTIVE,216.22,356.78,60.033,1560607204,"201051344001093","174011545737251",28.77,29.50,0,331.83,391.34,160.3,152.8,0.738,1314097.0,1314097.0,3995,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607207,571260.00
06/15/2019 10:00,2,5.148,ACTIVE,217.35,357.98,60.038,1560607204,"201051344000458","174011545737251",28.77,35.80,0,334.84,391.64,150.0,142.9,0.703,1329311.1,1329311.1,3988,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607208,571261.00
06/15/2019 10:00,2,5.439,ACTIVE,215.09,353.47,60.038,1560607204,"201051344000890","174011545737251",28.67,31.00,0,333.63,392.25,157.9,150.5,0.734,1329106.2,1329106.2,3996,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607209,571262.00
06/15/2019 10:00,2,5.326,ACTIVE,217.58,354.07,60.012,1560607204,"201051344000988","174011545737251",18.77,27.80,0,336.64,379.32,101.2,95.8,0.473,1017531.4,1017531.4,3987,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607210,571263.00
06/15/2019 10:00,2,5.297,ACTIVE,216.22,355.58,60.038,1560607204,"201051344000582","174011545737251",28.80,28.30,0,331.53,391.04,154.5,147.2,0.738,1307028.8,1307028.8,3987,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607211,571264.00
06/15/2019 10:00,2,5.301,ACTIVE,216.45,357.08,60.049,1560607204,"201051344000868","174011545737251",28.78,27.80,0,333.03,390.14,154.4,147.1,0.716,1315273.5,1315273.5,3993,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607212,571265.00
06/15/2019 10:00,2,5.170,ACTIVE,217.58,359.48,60.038,1560607204,"201051344000576","174011545737251",29.02,28.30,0,337.54,394.95,152.0,144.8,0.707,1332429.0,1332429.0,3999,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607213,571266.00
06/15/2019 10:00,2,5.326,ACTIVE,217.58,356.48,60.038,1560607204,"201051344001158","174011545737251",28.33,30.30,0,337.54,394.05,152.8,145.6,0.716,1309403.4,1309403.4,3986,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607214,571267.00
06/15/2019 10:00,2,5.287,ACTIVE,216.00,353.77,60.038,1560607204,"201051344000917","174011545737251",29.14,32.20,0,331.53,388.94,156.1,148.8,0.716,1323765.9,1323765.9,3995,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607215,571268.00
06/15/2019 10:00,2,5.336,ACTIVE,215.54,348.96,60.054,1560607204,"201051344000417","174011545737251",18.81,29.50,0,333.63,373.61,101.7,96.3,0.473,1053746.2,1053746.2,4004,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607216,571269.00
06/15/2019 10:00,2,5.381,ACTIVE,215.09,354.37,60.054,1560607204,"201051344000685","174011545737251",28.49,28.30,0,333.03,390.14,155.2,147.9,0.751,1330116.4,1330116.4,3996,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607217,571270.00
06/15/2019 10:00,2,5.402,ACTIVE,216.45,355.28,60.043,1560607204,"201051344000651","174011545737251",28.84,32.00,0,331.53,389.84,157.9,150.5,0.720,1323796.4,1323796.4,3994,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607217,571271.00
06/15/2019 10:00,2,5.348,ACTIVE,216.00,355.88,60.043,1560607204,"201051344000594","174011545737251",28.59,33.30,0,331.53,390.14,154.9,147.6,0.698,1334889.8,1334889.8,3995,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607218,571272.00
06/15/2019 10:00,2,5.287,ACTIVE,217.58,358.58,60.065,1560607204,"201051344000469","174011545737251",28.88,28.30,0,336.64,394.65,154.7,147.4,0.738,1315013.0,1315013.0,3993,0,0,0,L,1122011218,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607219,571273.00
06/15/2019 10:00,2,5.422,ACTIVE,216.45,357.38,60.043,1560607204,"201051344000585","174011545737251",28.57,29.50,0,332.13,390.44,156.8,149.4,0.742,1338111.9,1338111.9,3988,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607220,571274.00
