ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 10:00,2,5.109,ACTIVE,218.03,358.28,60.022,1560607204,"201051344000853","174011545737251",29.46,32.40,0,338.74,394.05,152.5,145.3,0.720,1338101.8,1338101.8,3990,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607221,571275.00
06/15/2019 10:00,2,5.268,ACTIVE,215.32,355.88,60.065,1560607204,"201051344001145","174011545737251",29.20,27.30,0,332.73,390.44,155.7,148.3,0.729,1338507.2,1338507.2,4002,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607222,571276.00
06/15/2019 10:00,2,5.414,ACTIVE,215.77,357.68,60.049,1560607204,"201051344000438","174011545737251",29.06,32.20,0,330.03,393.45,159.3,151.9,0.716,1331935.8,1331935.8,3992,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607223,571277.00
06/15/2019 10:00,2,5.334,ACTIVE,216.00,356.48,60.043,1560607204,"201051344001135","174011545737251",29.12,32.20,0,332.73,391.64,157.3,149.9,0.720,1318983.5,1318983.5,3991,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607224,571278.00
06/15/2019 10:00,2,5.184,ACTIVE,217.58,357.38,60.017,1560607204,"201051344000983","174011545737251",28.98,29.50,0,334.84,393.15,152.2,144.9,0.716,1336060.0,1336060.0,3989,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607225,571279.00
06/15/2019 10:00,2,5.506,ACTIVE,216.22,354.97,60.043,1560607204,"201051344001203","174011545737251",28.69,32.40,0,332.73,391.34,160.0,152.5,0.751,1326868.7,1326868.7,3994,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607226,571280.00
06/15/2019 10:00,2,5.443,ACTIVE,214.87,354.97,60.043,1560607204,"201051344001230","174011545737251",28.86,29.80,0,331.53,391.34,159.0,151.6,0.756,1322221.7,1322221.7,4010,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607227,571281.00
06/15/2019 10:00,2,5.346,ACTIVE,215.09,354.07,60.043,1560607204,"201051344000646","174011545737251",28.94,27.80,0,332.43,391.94,156.7,149.3,0.742,1316069.1,1316069.1,4004,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607228,571282.00
06/15/2019 10:00,2,5.209,ACTIVE,216.67,355.28,60.070,1560607204,"201051344000867","174011545737251",29.20,37.80,0,332.13,393.15,153.9,146.6,0.698,1313252.4,1313252.4,3990,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607229,571283.00
06/15/2019 10:00,2,5.301,ACTIVE,216.67,357.38,60.038,1560607204,"201051344000633","174011545737251",28.65,36.00,0,334.84,391.04,153.8,146.5,0.703,1310445.7,1310445.7,3997,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607230,571284.00
06/15/2019 10:00,2,5.490,ACTIVE,215.32,355.88,60.054,1560607204,"201051344000955","174011545737251",29.06,32.40,0,333.33,391.04,161.6,154.0,0.756,1336561.5,1336561.5,3998,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607231,571285.00
06/15/2019 10:00,2,5.145,ACTIVE,217.13,357.08,60.043,1560607204,"201051344000648","174011545737251",29.10,28.50,0,337.54,392.85,151.5,144.3,0.712,1324909.0,1324909.0,3988,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607232,571286.00
06/15/2019 10:00,2,5.289,ACTIVE,217.58,358.58,60.022,1560607204,"201051344000645","174011545737251",28.65,29.50,0,338.14,394.05,153.4,146.1,0.698,1330266.7,1330266.7,3993,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607233,571287.00
06/15/2019 10:00,2,5.217,ACTIVE,217.35,357.08,60.049,1560607204,"201051344000569","174011545737251",29.04,27.80,0,335.74,393.75,153.4,146.2,0.716,1346900.6,1346900.6,3995,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607234,571288.00
06/15/2019 10:00,2,5.297,ACTIVE,217.58,364.29,60.049,1560607204,"179051228000119","174011545737251",29.34,31.80,0,337.24,394.95,157.4,150.0,0.751,133469.5,133469.5,4025,0,0,0,L,46974696,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560607234,571289.00
06/15/2019 10:15,2,5.430,ACTIVE,218.93,359.78,60.022,1560608104,"201051344000579","174011545737251",28.80,31.00,0,318.91,402.46,158.3,150.9,0.760,1347513.3,1347513.3,3992,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608106,571290.00
06/15/2019 10:15,2,5.574,ACTIVE,217.13,356.78,60.022,1560608104,"201051344001025","174011545737251",28.71,37.00,0,318.61,398.26,162.1,154.5,0.716,1331325.5,1331325.5,3991,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608107,571291.00
06/15/2019 10:15,2,5.475,ACTIVE,217.35,358.58,60.017,1560608104,"201051344001093","174011545737251",29.48,30.80,0,317.40,401.86,163.4,155.8,0.756,1314129.2,1314129.2,3996,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608108,571292.00
06/15/2019 10:15,2,5.256,ACTIVE,218.71,356.78,60.022,1560608104,"201051344000458","174011545737251",28.84,35.60,0,318.00,400.96,153.6,146.3,0.712,1329341.2,1329341.2,3989,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608109,571293.00
06/15/2019 10:15,2,5.521,ACTIVE,216.22,356.78,60.012,1560608104,"201051344000890","174011545737251",28.94,31.30,0,317.70,397.35,161.9,154.3,0.742,1329138.1,1329138.1,3997,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608109,571294.00
06/15/2019 10:15,2,5.506,ACTIVE,218.71,354.97,60.006,1560608104,"201051344000988","174011545737251",18.53,29.00,0,318.91,396.15,103.3,97.8,0.477,1017551.5,1017551.5,3988,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608110,571295.00
06/15/2019 10:15,2,5.422,ACTIVE,217.58,358.58,60.043,1560608104,"201051344000582","174011545737251",28.90,29.30,0,316.80,401.56,158.7,151.2,0.738,1307059.9,1307059.9,3988,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608111,571296.00
06/15/2019 10:15,2,5.430,ACTIVE,217.58,358.58,60.022,1560608104,"201051344000868","174011545737251",28.71,28.80,0,316.80,403.97,158.0,150.5,0.720,1315304.5,1315304.5,3994,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608112,571297.00
06/15/2019 10:15,2,5.311,ACTIVE,218.71,361.59,60.017,1560608104,"201051344000576","174011545737251",28.88,28.80,0,317.40,404.27,155.4,148.1,0.707,1332459.5,1332459.5,4000,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608113,571298.00
06/15/2019 10:15,2,5.371,ACTIVE,218.71,361.89,60.022,1560608104,"201051344001158","174011545737251",28.67,32.00,0,317.70,401.86,155.9,148.6,0.707,1309434.1,1309434.1,3987,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608114,571299.00
06/15/2019 10:15,2,5.439,ACTIVE,217.35,357.98,60.022,1560608104,"201051344000917","174011545737251",28.96,32.60,0,319.21,397.05,159.6,152.1,0.729,1323797.2,1323797.2,3996,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608115,571300.00
06/15/2019 10:15,2,5.504,ACTIVE,216.67,351.67,60.038,1560608104,"201051344000417","174011545737251",18.71,30.80,0,318.61,389.24,104.3,98.8,0.486,1053766.5,1053766.5,4005,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608116,571301.00
06/15/2019 10:15,2,5.479,ACTIVE,216.22,357.98,60.033,1560608104,"201051344000685","174011545737251",29.02,29.30,0,316.80,396.15,160.9,153.4,0.773,1330147.9,1330147.9,3997,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608117,571302.00
06/15/2019 10:15,2,5.525,ACTIVE,217.58,357.08,60.012,1560608104,"201051344000651","174011545737251",28.90,32.20,0,316.50,400.36,161.7,154.1,0.734,1323828.1,1323828.1,3995,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608118,571303.00
06/15/2019 10:15,2,5.414,ACTIVE,217.13,357.38,60.022,1560608104,"201051344000594","174011545737251",28.84,34.80,0,316.80,403.67,158.1,150.7,0.720,1334920.8,1334920.8,3996,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608119,571304.00
06/15/2019 10:15,2,5.365,ACTIVE,218.93,359.18,60.028,1560608104,"201051344000469","174011545737251",29.00,28.80,0,315.00,404.27,157.5,150.1,0.751,1315044.0,1315044.0,3994,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608120,571305.00
06/15/2019 10:15,2,5.518,ACTIVE,217.58,358.28,60.054,1560608104,"201051344000585","174011545737251",28.71,30.80,0,317.10,399.46,160.4,152.9,0.751,1338143.4,1338143.4,3989,0,0,0,L,1122011218,1,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608121,571306.00
06/15/2019 10:15,2,5.223,ACTIVE,219.16,360.69,60.017,1560608104,"201051344000853","174011545737251",29.42,32.20,0,320.71,402.77,155.6,148.2,0.712,1338132.5,1338132.5,3991,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608122,571307.00
06/15/2019 10:15,2,5.377,ACTIVE,216.45,357.98,60.033,1560608104,"201051344001145","174011545737251",29.26,27.00,0,317.40,396.15,159.4,152.0,0.738,1338538.6,1338538.6,4003,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608123,571308.00
06/15/2019 10:15,2,5.496,ACTIVE,216.90,358.28,60.006,1560608104,"201051344000438","174011545737251",29.26,32.20,0,318.00,399.16,162.9,155.3,0.742,1331967.8,1331967.8,3993,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608124,571309.00
06/15/2019 10:15,2,5.484,ACTIVE,217.13,358.28,60.001,1560608104,"201051344001135","174011545737251",29.00,32.00,0,317.40,397.66,161.0,153.4,0.738,1319015.1,1319015.1,3992,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608125,571310.00
06/15/2019 10:15,2,5.230,ACTIVE,218.71,358.88,60.001,1560608104,"201051344000983","174011545737251",29.24,29.30,0,318.30,403.67,155.0,147.7,0.729,1336090.6,1336090.6,3990,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608126,571311.00
06/15/2019 10:15,2,5.607,ACTIVE,217.35,356.78,60.022,1560608104,"201051344001203","174011545737251",28.77,32.60,0,315.00,400.96,163.3,155.7,0.765,1326900.8,1326900.8,3995,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608127,571312.00
06/15/2019 10:15,2,5.541,ACTIVE,216.22,356.18,59.985,1560608104,"201051344001230","174011545737251",28.82,31.00,0,315.90,398.26,161.8,154.2,0.760,1322253.5,1322253.5,4011,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608127,571313.00
06/15/2019 10:15,2,5.457,ACTIVE,216.22,357.68,60.006,1560608104,"201051344000646","174011545737251",29.00,29.30,0,316.50,397.66,160.2,152.7,0.760,1316100.5,1316100.5,4005,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608128,571314.00
06/15/2019 10:15,2,5.414,ACTIVE,217.80,357.08,60.054,1560608104,"201051344000867","174011545737251",28.67,37.80,0,318.91,400.66,157.2,149.8,0.698,1313283.3,1313283.3,3991,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608129,571315.00
06/15/2019 10:15,2,5.357,ACTIVE,218.03,359.48,60.012,1560608104,"201051344000633","174011545737251",28.82,35.60,0,318.61,401.56,156.4,149.0,0.707,1310476.4,1310476.4,3998,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608130,571316.00
06/15/2019 10:15,2,5.576,ACTIVE,216.22,355.58,60.012,1560608104,"201051344000955","174011545737251",29.16,33.30,0,318.00,397.05,164.7,157.0,0.765,1336593.9,1336593.9,3999,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608131,571317.00
06/15/2019 10:15,2,5.303,ACTIVE,218.26,358.88,60.006,1560608104,"201051344000648","174011545737251",28.65,29.00,0,317.10,403.67,154.0,146.7,0.707,1324939.3,1324939.3,3989,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608132,571318.00
06/15/2019 10:15,2,5.418,ACTIVE,218.71,358.88,60.006,1560608104,"201051344000645","174011545737251",28.41,29.80,0,316.80,403.37,155.8,148.4,0.698,1330297.3,1330297.3,3994,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608133,571319.00
06/15/2019 10:15,2,5.328,ACTIVE,218.48,360.38,60.017,1560608104,"201051344000569","174011545737251",28.90,28.30,0,317.10,404.27,156.0,148.6,0.707,1346931.4,1346931.4,3996,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608134,571320.00
06/15/2019 10:15,2,5.416,ACTIVE,218.71,365.19,60.028,1560608104,"179051228000119","174011545737251",29.14,32.20,0,318.61,409.98,159.8,152.3,0.765,133501.0,133501.0,4026,0,0,0,L,46974696,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560608135,571321.00
06/15/2019 10:30,2,5.615,ACTIVE,218.71,360.99,60.012,1560609004,"201051344000579","174011545737251",28.65,34.80,0,337.24,397.66,162.7,155.1,0.782,1347551.2,1347551.2,3993,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609005,571322.00
06/15/2019 10:30,2,5.793,ACTIVE,216.90,358.28,59.990,1560609004,"201051344001025","174011545737251",28.49,38.80,0,333.93,396.45,167.2,159.5,0.747,1331364.3,1331364.3,3992,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609006,571323.00
06/15/2019 10:30,2,5.811,ACTIVE,217.13,357.98,59.980,1560609004,"201051344001093","174011545737251",28.69,32.80,0,337.24,398.86,168.8,161.0,0.778,1314168.3,1314168.3,3997,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609007,571324.00
06/15/2019 10:30,2,5.514,ACTIVE,218.48,359.78,60.001,1560609004,"201051344000458","174011545737251",28.39,38.40,0,338.14,395.25,158.5,151.1,0.734,1329378.1,1329378.1,3990,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609008,571325.00
06/15/2019 10:30,2,5.746,ACTIVE,216.00,356.78,59.996,1560609004,"201051344000890","174011545737251",28.67,33.80,0,332.73,393.75,166.7,159.0,0.773,1329176.7,1329176.7,3998,0,0,0,L,1122011218,1,124.27,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609009,571326.00
06/15/2019 10:30,2,5.676,ACTIVE,218.71,356.18,60.001,1560609004,"201051344000988","174011545737251",18.45,31.30,0,338.14,380.52,106.0,100.4,0.491,1017576.1,1017576.1,3989,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609010,571327.00
06/15/2019 10:30,2,5.580,ACTIVE,217.35,357.98,59.953,1560609004,"201051344000582","174011545737251",28.98,30.50,0,336.94,398.86,164.0,156.3,0.760,1307097.9,1307097.9,3989,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609011,571328.00
06/15/2019 10:30,2,5.633,ACTIVE,217.35,360.08,59.996,1560609004,"201051344000868","174011545737251",28.47,29.80,0,338.14,397.96,162.4,154.8,0.751,1315342.5,1315342.5,3995,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609012,571329.00
06/15/2019 10:30,2,5.609,ACTIVE,218.71,362.19,59.990,1560609004,"201051344000576","174011545737251",28.13,30.50,0,337.24,397.35,159.8,152.3,0.760,1332496.9,1332496.9,4001,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609013,571330.00
06/15/2019 10:30,2,5.670,ACTIVE,218.93,361.89,59.990,1560609004,"201051344001158","174011545737251",27.95,34.00,0,337.24,397.35,160.5,153.0,0.756,1309471.4,1309471.4,3988,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609014,571331.00
06/15/2019 10:30,2,5.689,ACTIVE,217.13,358.58,59.985,1560609004,"201051344000917","174011545737251",28.71,33.80,0,336.64,397.05,165.4,157.7,0.778,1323835.4,1323835.4,3997,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609015,571332.00
06/15/2019 10:30,2,5.705,ACTIVE,216.45,353.17,59.990,1560609004,"201051344000417","174011545737251",18.61,33.00,0,335.74,376.62,107.5,101.8,0.495,1053791.3,1053791.3,4006,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609016,571333.00
06/15/2019 10:30,2,5.705,ACTIVE,216.00,357.38,59.990,1560609004,"201051344000685","174011545737251",28.77,30.80,0,334.54,393.75,166.2,158.5,0.804,1330186.4,1330186.4,3998,0,0,0,L,1122011218,1,124.72,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609017,571334.00
06/15/2019 10:30,2,5.750,ACTIVE,217.58,360.08,60.033,1560609004,"201051344000651","174011545737251",28.63,34.30,0,337.54,398.56,166.8,159.1,0.742,1323866.7,1323866.7,3996,0,0,0,L,1122011218,1,125.17,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609018,571335.00
06/15/2019 10:30,2,5.678,ACTIVE,217.13,358.58,60.012,1560609004,"201051344000594","174011545737251",28.35,36.80,0,336.94,397.35,162.9,155.3,0.751,1334958.6,1334958.6,3997,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609018,571336.00
06/15/2019 10:30,2,5.670,ACTIVE,218.71,361.89,59.990,1560609004,"201051344000469","174011545737251",28.29,30.00,0,337.24,398.26,162.6,155.0,0.778,1315082.0,1315082.0,3995,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609020,571337.00
06/15/2019 10:30,2,5.771,ACTIVE,217.35,358.58,59.953,1560609004,"201051344000585","174011545737251",28.37,33.00,0,335.14,397.66,165.7,158.0,0.778,1338181.9,1338181.9,3990,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609021,571338.00
06/15/2019 10:30,2,5.590,ACTIVE,219.16,361.59,59.996,1560609004,"201051344000853","174011545737251",28.35,33.50,0,338.44,395.85,160.5,153.0,0.734,1338170.0,1338170.0,3992,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609022,571339.00
06/15/2019 10:30,2,5.658,ALERT,216.22,357.98,60.006,1560609004,"201051344001145","174011545737251",28.82,29.30,0,303.28,397.96,165.2,157.5,0.769,1338576.6,1338576.6,4004,0,0,0,L,1122011218,1,124.04,122.68,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609023,571340.00
06/15/2019 10:30,2,5.729,ACTIVE,216.90,358.28,59.985,1560609004,"201051344000438","174011545737251",28.96,34.80,0,337.54,397.66,167.9,160.1,0.765,1332006.8,1332006.8,3994,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609024,571341.00
06/15/2019 10:30,2,5.770,ACTIVE,217.13,358.58,59.969,1560609004,"201051344001135","174011545737251",28.41,33.00,0,334.24,397.66,166.0,158.3,0.756,1319053.7,1319053.7,3993,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609025,571342.00
06/15/2019 10:30,2,5.490,ACTIVE,218.71,360.38,60.006,1560609004,"201051344000983","174011545737251",28.78,31.50,0,337.54,397.96,159.9,152.4,0.751,1336128.0,1336128.0,3991,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609026,571343.00
06/15/2019 10:30,2,5.854,ACTIVE,217.13,358.28,60.001,1560609004,"201051344001203","174011545737251",28.51,34.50,0,338.44,398.86,169.1,161.2,0.795,1326940.0,1326940.0,3996,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609027,571344.00
06/15/2019 10:30,2,5.734,ACTIVE,215.54,357.68,60.028,1560609004,"201051344001230","174011545737251",28.90,32.40,0,332.13,393.15,167.9,160.1,0.800,1322292.4,1322292.4,4012,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609028,571345.00
06/15/2019 10:30,2,5.643,ACTIVE,216.00,358.58,59.996,1560609004,"201051344000646","174011545737251",28.92,31.80,0,330.63,394.05,165.4,157.7,0.791,1316138.8,1316138.8,4006,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609029,571346.00
06/15/2019 10:30,2,5.664,ACTIVE,217.80,358.88,59.990,1560609004,"201051344000867","174011545737251",28.29,38.60,0,332.13,401.86,162.1,154.5,0.742,1313321.1,1313321.1,3992,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609030,571347.00
06/15/2019 10:30,2,5.637,ACTIVE,217.80,359.48,59.975,1560609004,"201051344000633","174011545737251",28.29,37.50,0,336.64,396.15,161.4,153.8,0.760,1310514.0,1310514.0,3999,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609031,571348.00
06/15/2019 10:30,2,5.842,ACTIVE,216.22,357.38,60.017,1560609004,"201051344000955","174011545737251",28.71,35.80,0,333.03,393.45,169.8,161.9,0.787,1336633.3,1336633.3,4000,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609032,571349.00
06/15/2019 10:30,2,5.459,ACTIVE,218.26,358.58,60.006,1560609004,"201051344000648","174011545737251",28.69,31.30,0,337.84,397.66,158.5,151.1,0.725,1324976.4,1324976.4,3990,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609033,571350.00
06/15/2019 10:30,2,5.604,ACTIVE,218.48,359.78,60.001,1560609004,"201051344000645","174011545737251",28.31,31.50,0,338.14,396.75,160.5,153.0,0.729,1330334.9,1330334.9,3995,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609034,571351.00
06/15/2019 10:30,2,5.545,ACTIVE,218.48,361.89,59.985,1560609004,"201051344000569","174011545737251",28.67,29.50,0,337.54,397.66,161.0,153.5,0.756,1346969.0,1346969.0,3997,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609035,571352.00
06/15/2019 10:30,2,5.660,ACTIVE,218.26,365.19,59.980,1560609004,"179051228000119","174011545737251",28.77,33.00,0,342.35,399.16,164.9,157.2,0.791,133539.6,133539.6,4027,0,0,0,L,46974696,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609036,571353.00
06/15/2019 10:45,2,6.309,ACTIVE,219.61,363.69,59.996,1560609905,"201051344000579","174011545737251",28.01,35.00,0,336.94,406.07,179.0,170.8,0.813,1347592.8,1347592.8,3994,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609906,571354.00
06/15/2019 10:45,2,6.420,ACTIVE,218.03,358.88,59.990,1560609905,"201051344001025","174011545737251",28.17,41.30,0,335.74,407.27,183.2,174.9,0.804,1331407.0,1331407.0,3993,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609907,571355.00
06/15/2019 10:45,2,6.385,ACTIVE,218.03,362.49,60.001,1560609905,"201051344001093","174011545737251",28.45,34.50,0,337.24,407.87,183.9,175.6,0.849,1314211.3,1314211.3,3998,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609908,571356.00
06/15/2019 10:45,2,6.152,ACTIVE,219.16,360.69,60.017,1560609905,"201051344000458","174011545737251",28.19,39.50,0,337.24,404.57,175.6,167.6,0.809,1329418.6,1329418.6,3991,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609909,571357.00
06/15/2019 10:45,2,6.396,ACTIVE,216.90,358.58,59.990,1560609905,"201051344000890","174011545737251",28.01,35.20,0,331.83,403.07,181.4,173.1,0.831,1329219.2,1329219.2,3999,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609910,571358.00
06/15/2019 10:45,2,6.318,ACTIVE,219.39,359.18,59.980,1560609905,"201051344000988","174011545737251",18.27,32.60,0,337.84,386.53,117.1,111.1,0.544,1017603.0,1017603.0,3990,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609911,571359.00
06/15/2019 10:45,2,6.275,ACTIVE,218.26,360.38,59.996,1560609905,"201051344000582","174011545737251",28.17,32.20,0,337.54,407.27,178.8,170.6,0.831,1307139.7,1307139.7,3990,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609912,571360.00
06/15/2019 10:45,2,6.248,ACTIVE,218.26,362.19,59.990,1560609905,"201051344000868","174011545737251",28.47,31.00,0,336.94,406.37,180.1,171.9,0.822,1315384.0,1315384.0,3996,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609913,571361.00
06/15/2019 10:45,2,6.195,ACTIVE,219.16,363.69,59.990,1560609905,"201051344000576","174011545737251",28.39,31.00,0,336.94,405.47,178.1,170.0,0.835,1332537.8,1332537.8,4002,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609913,571362.00
06/15/2019 10:45,2,6.250,ACTIVE,219.39,363.69,59.990,1560609905,"201051344001158","174011545737251",27.95,35.40,0,336.04,405.17,177.1,169.0,0.840,1309512.4,1309512.4,3989,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609914,571363.00
06/15/2019 10:45,2,6.229,ACTIVE,218.03,359.48,60.006,1560609905,"201051344000917","174011545737251",28.57,35.00,0,333.03,409.98,180.2,172.0,0.826,1323877.6,1323877.6,3998,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609915,571364.00
06/15/2019 10:45,2,6.389,ACTIVE,217.35,354.07,59.996,1560609905,"201051344000417","174011545737251",18.07,35.00,0,335.74,382.33,117.0,111.0,0.544,1053818.5,1053818.5,4007,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609916,571365.00
06/15/2019 10:45,2,6.326,ACTIVE,216.90,359.18,59.985,1560609905,"201051344000685","174011545737251",28.29,32.20,0,332.73,406.37,181.2,172.9,0.875,1330228.9,1330228.9,3999,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609917,571366.00
06/15/2019 10:45,2,6.316,ACTIVE,218.48,360.08,60.001,1560609905,"201051344000651","174011545737251",28.45,35.40,0,336.64,407.27,181.9,173.7,0.822,1323909.3,1323909.3,3997,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609918,571367.00
06/15/2019 10:45,2,6.281,ACTIVE,217.58,359.78,59.990,1560609905,"201051344000594","174011545737251",28.15,38.60,0,337.54,406.67,179.0,170.9,0.822,1335000.3,1335000.3,3998,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609919,571368.00
06/15/2019 10:45,2,6.273,ACTIVE,219.61,363.39,59.990,1560609905,"201051344000469","174011545737251",28.37,31.00,0,336.34,406.07,180.1,171.9,0.849,1315123.5,1315123.5,3996,0,0,0,L,1122011218,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609920,571369.00
06/15/2019 10:45,2,6.443,ACTIVE,218.48,360.99,59.996,1560609905,"201051344000585","174011545737251",27.83,34.30,0,337.24,406.67,181.7,173.5,0.853,1338224.2,1338224.2,3991,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609921,571370.00
06/15/2019 10:45,2,6.191,ACTIVE,220.06,363.99,59.990,1560609905,"201051344000853","174011545737251",28.53,35.00,0,338.44,407.57,178.9,170.8,0.826,1338211.1,1338211.1,3993,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609922,571371.00
06/15/2019 10:45,2,6.301,ACTIVE,217.13,359.48,59.975,1560609905,"201051344001145","174011545737251",28.11,30.00,0,333.63,406.07,179.3,171.2,0.831,1338618.7,1338618.7,4006,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609923,571372.00
06/15/2019 10:45,2,6.406,ACTIVE,217.80,359.48,60.022,1560609905,"201051344000438","174011545737251",28.15,38.00,0,336.04,411.78,182.6,174.3,0.844,1332049.6,1332049.6,3995,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609924,571373.00
06/15/2019 10:45,2,6.352,ACTIVE,217.80,359.48,59.990,1560609905,"201051344001135","174011545737251",28.19,34.80,0,333.93,407.27,181.3,173.0,0.822,1319096.1,1319096.1,3994,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609925,571374.00
06/15/2019 10:45,2,6.129,ACTIVE,219.61,363.69,59.990,1560609905,"201051344000983","174011545737251",28.65,32.60,0,336.64,405.17,177.8,169.7,0.840,1336168.8,1336168.8,3992,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609926,571375.00
06/15/2019 10:45,2,6.533,ACTIVE,218.26,360.08,59.980,1560609905,"201051344001203","174011545737251",27.85,36.80,0,337.84,407.57,184.2,175.9,0.862,1326983.1,1326983.1,3997,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609926,571376.00
06/15/2019 10:45,2,6.402,ACTIVE,216.67,358.58,59.990,1560609905,"201051344001230","174011545737251",28.03,34.50,0,330.63,401.86,181.8,173.5,0.849,1322335.1,1322335.1,4013,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609927,571377.00
06/15/2019 10:45,2,6.322,ACTIVE,216.90,360.38,59.996,1560609905,"201051344000646","174011545737251",28.19,32.80,0,331.23,407.27,180.5,172.3,0.853,1316181.1,1316181.1,4007,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609928,571378.00
06/15/2019 10:45,2,6.188,ACTIVE,218.26,360.08,60.001,1560609905,"201051344000867","174011545737251",28.55,40.20,0,331.23,410.28,178.9,170.8,0.818,1313362.5,1313362.5,3993,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609929,571379.00
06/15/2019 10:45,2,6.223,ACTIVE,218.48,360.69,59.990,1560609905,"201051344000633","174011545737251",28.21,39.30,0,336.34,404.57,177.7,169.6,0.818,1310555.2,1310555.2,4000,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609930,571380.00
06/15/2019 10:45,2,6.414,ACTIVE,217.13,358.28,59.980,1560609905,"201051344000955","174011545737251",28.33,38.00,0,331.23,402.46,184.0,175.6,0.862,1336676.6,1336676.6,4001,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609931,571381.00
06/15/2019 10:45,2,6.080,ACTIVE,218.93,361.89,59.996,1560609905,"201051344000648","174011545737251",28.53,32.60,0,336.94,405.77,175.7,167.6,0.813,1325017.0,1325017.0,3991,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609932,571382.00
06/15/2019 10:45,2,6.256,ACTIVE,219.16,361.59,59.985,1560609905,"201051344000645","174011545737251",28.13,32.80,0,336.94,404.57,178.2,170.1,0.826,1330375.9,1330375.9,3996,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609933,571383.00
06/15/2019 10:45,2,6.197,ACTIVE,219.16,363.09,59.953,1560609905,"201051344000569","174011545737251",28.55,31.30,0,336.64,405.77,179.2,171.1,0.840,1347010.1,1347010.1,3998,0,0,0,L,1122011218,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609934,571384.00
06/15/2019 10:45,2,6.199,ACTIVE,219.16,368.50,59.980,1560609905,"179051228000119","174011545737251",29.10,34.50,0,342.35,411.48,182.7,174.4,0.879,133581.7,133581.7,4028,0,0,0,L,46974696,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560609935,571385.00
06/15/2019 11:00,2,6.826,ACTIVE,219.84,364.29,59.996,1560610804,"201051344000579","174011545737251",28.35,35.80,0,319.21,414.79,195.8,187.1,0.919,1347629.1,1347629.1,3995,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610806,571386.00
06/15/2019 11:00,2,6.949,ACTIVE,218.03,363.09,60.022,1560610804,"201051344001025","174011545737251",28.51,41.30,0,319.51,412.38,200.4,191.5,0.910,1331444.3,1331444.3,3994,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610807,571387.00
06/15/2019 11:00,2,6.898,ACTIVE,218.03,365.19,60.017,1560610804,"201051344001093","174011545737251",28.88,33.30,0,318.30,413.29,201.7,192.8,0.924,1314248.6,1314248.6,3999,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610808,571388.00
06/15/2019 11:00,2,6.691,ACTIVE,219.84,364.89,60.022,1560610804,"201051344000458","174011545737251",28.15,41.00,0,318.30,410.88,190.8,182.2,0.875,1329454.0,1329454.0,3992,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610808,571389.00
06/15/2019 11:00,2,7.000,ACTIVE,216.67,361.29,59.996,1560610804,"201051344000890","174011545737251",28.25,34.80,0,318.30,412.98,200.3,191.4,0.924,1329256.4,1329256.4,4000,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610809,571390.00
06/15/2019 11:00,2,6.961,ACTIVE,219.84,359.78,59.980,1560610804,"201051344000988","174011545737251",18.03,33.50,0,318.91,396.75,127.3,120.9,0.588,1017626.5,1017626.5,3991,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610810,571391.00
06/15/2019 11:00,2,6.875,ACTIVE,218.26,363.99,60.022,1560610804,"201051344000582","174011545737251",28.39,34.00,0,318.00,413.89,197.6,188.8,0.919,1307176.2,1307176.2,3991,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610811,571392.00
06/15/2019 11:00,2,6.951,ACTIVE,218.48,363.39,59.990,1560610804,"201051344000868","174011545737251",27.77,31.80,0,315.60,409.68,195.5,186.8,0.875,1315420.4,1315420.4,3997,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610812,571393.00
06/15/2019 11:00,2,6.783,ACTIVE,219.61,365.19,59.985,1560610804,"201051344000576","174011545737251",28.11,32.40,0,317.70,413.29,193.1,184.4,0.897,1332573.6,1332573.6,4003,0,0,0,L,1122011218,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610813,571394.00
06/15/2019 11:00,2,6.820,ACTIVE,219.84,364.29,59.990,1560610804,"201051344001158","174011545737251",27.97,36.50,0,317.10,412.08,193.2,184.6,0.888,1309548.2,1309548.2,3990,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610814,571395.00
06/15/2019 11:00,2,6.928,ACTIVE,217.80,363.99,59.990,1560610804,"201051344000917","174011545737251",28.43,35.00,0,319.51,412.68,199.3,190.5,0.941,1323914.4,1323914.4,3999,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610815,571396.00
06/15/2019 11:00,2,6.938,ACTIVE,216.90,354.07,59.990,1560610804,"201051344000417","174011545737251",18.45,35.20,0,316.80,389.84,129.6,123.2,0.592,1053842.4,1053842.4,4008,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610816,571397.00
06/15/2019 11:00,2,6.965,ACTIVE,216.45,360.99,60.033,1560610804,"201051344000685","174011545737251",28.53,32.20,0,317.40,412.68,201.1,192.2,0.968,1330266.1,1330266.1,4000,0,0,0,L,1122011218,1,124.94,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610817,571398.00
06/15/2019 11:00,2,6.975,ACTIVE,218.26,363.99,59.996,1560610804,"201051344000651","174011545737251",28.49,36.30,0,319.81,411.78,201.3,192.3,0.915,1323946.5,1323946.5,3998,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610818,571399.00
06/15/2019 11:00,2,6.820,ACTIVE,217.80,363.09,60.001,1560610804,"201051344000594","174011545737251",28.55,40.20,0,318.30,411.18,197.1,188.3,0.875,1335036.7,1335036.7,3999,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610819,571400.00
06/15/2019 11:00,2,6.830,ACTIVE,219.84,365.49,59.996,1560610804,"201051344000469","174011545737251",28.33,32.00,0,315.30,413.59,196.0,187.2,0.924,1315159.8,1315159.8,3997,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610820,571401.00
06/15/2019 11:00,2,7.006,ACTIVE,218.03,363.69,59.990,1560610804,"201051344000585","174011545737251",28.35,34.30,0,319.21,411.48,201.1,192.2,0.937,1338261.4,1338261.4,3992,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610821,571402.00
06/15/2019 11:00,2,6.844,ACTIVE,220.29,366.10,59.996,1560610804,"201051344000853","174011545737251",28.07,36.50,0,320.41,412.38,194.5,185.8,0.893,1338247.1,1338247.1,3994,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610822,571403.00
06/15/2019 11:00,2,6.924,ACTIVE,216.67,360.69,59.990,1560610804,"201051344001145","174011545737251",28.59,30.50,0,318.91,412.38,200.4,191.5,0.924,1338655.7,1338655.7,4007,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610823,571404.00
06/15/2019 11:00,2,6.961,ACTIVE,217.58,362.49,59.996,1560610804,"201051344000438","174011545737251",28.77,36.00,0,319.21,418.70,202.5,193.6,0.941,1332087.1,1332087.1,3996,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610824,571405.00
06/15/2019 11:00,2,7.025,ACTIVE,217.58,360.99,59.985,1560610804,"201051344001135","174011545737251",28.31,34.80,0,319.81,412.68,201.1,192.2,0.915,1319133.2,1319133.2,3995,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610824,571406.00
06/15/2019 11:00,2,6.645,ACTIVE,219.84,365.80,60.028,1560610804,"201051344000983","174011545737251",28.77,33.80,0,318.61,408.78,193.6,184.9,0.902,1336204.7,1336204.7,3993,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610825,571407.00
06/15/2019 11:00,2,7.217,ACTIVE,218.03,361.29,59.964,1560610804,"201051344001203","174011545737251",27.93,36.00,0,317.10,413.59,204.1,195.0,0.968,1327020.7,1327020.7,3998,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610826,571408.00
06/15/2019 11:00,2,7.098,ACTIVE,216.67,359.48,60.017,1560610804,"201051344001230","174011545737251",28.25,33.80,0,318.30,410.58,202.9,193.9,0.950,1322372.4,1322372.4,4014,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610827,571409.00
06/15/2019 11:00,2,7.047,ACTIVE,216.67,361.59,60.006,1560610804,"201051344000646","174011545737251",28.23,32.80,0,318.00,412.98,201.4,192.5,0.950,1316218.1,1316218.1,4008,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610828,571410.00
06/15/2019 11:00,2,6.902,ACTIVE,218.71,361.59,60.001,1560610804,"201051344000867","174011545737251",28.17,40.80,0,318.91,409.38,196.8,188.0,0.919,1313398.8,1313398.8,3994,0,0,0,L,1122011218,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610829,571411.00
06/15/2019 11:00,2,6.887,ACTIVE,218.71,364.29,59.996,1560610804,"201051344000633","174011545737251",28.17,39.00,0,315.60,409.38,196.4,187.7,0.910,1310591.3,1310591.3,4001,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610830,571412.00
06/15/2019 11:00,2,7.197,ACTIVE,216.90,362.79,59.980,1560610804,"201051344000955","174011545737251",28.23,37.30,0,317.10,414.19,205.6,196.5,0.972,1336714.4,1336714.4,4002,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610831,571413.00
06/15/2019 11:00,2,6.721,ACTIVE,219.61,365.19,59.964,1560610804,"201051344000648","174011545737251",28.43,33.50,0,315.90,408.78,193.5,184.8,0.906,1325052.6,1325052.6,3992,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610832,571414.00
06/15/2019 11:00,2,6.938,ACTIVE,219.61,363.69,59.996,1560610804,"201051344000645","174011545737251",27.79,33.30,0,317.70,408.78,195.2,186.5,0.875,1330411.9,1330411.9,3997,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610833,571415.00
06/15/2019 11:00,2,6.879,ACTIVE,219.84,366.10,59.985,1560610804,"201051344000569","174011545737251",28.13,31.80,0,317.10,410.58,195.9,187.1,0.906,1347046.1,1347046.1,3999,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610834,571416.00
