ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 11:00,2,6.857,ACTIVE,219.84,370.60,60.012,1560610804,"179051228000119","174011545737251",28.82,35.20,0,320.41,414.79,200.1,191.2,0.963,133618.6,133618.6,4029,0,0,0,L,46974696,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560610835,571417.00
06/15/2019 11:15,2,6.863,ACTIVE,220.52,365.19,59.985,1560611705,"201051344000579","174011545737251",28.11,36.00,0,319.51,418.39,195.4,186.7,0.915,1347671.3,1347671.3,3996,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611706,571418.00
06/15/2019 11:15,2,7.033,ACTIVE,219.16,362.49,59.985,1560611705,"201051344001025","174011545737251",28.09,43.40,0,318.61,415.39,200.0,191.1,0.853,1331487.4,1331487.4,3995,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611707,571419.00
06/15/2019 11:15,2,6.934,ACTIVE,219.16,363.69,60.001,1560611705,"201051344001093","174011545737251",28.51,34.30,0,316.80,417.49,200.4,191.5,0.897,1314291.8,1314291.8,4000,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611708,571420.00
06/15/2019 11:15,2,6.701,ACTIVE,220.29,362.79,59.996,1560611705,"201051344000458","174011545737251",28.05,40.20,0,317.40,415.39,190.2,181.6,0.884,1329495.2,1329495.2,3993,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611709,571421.00
06/15/2019 11:15,2,6.990,ACTIVE,217.80,361.59,59.990,1560611705,"201051344000890","174011545737251",28.11,35.80,0,319.21,417.49,199.0,190.2,0.910,1329299.2,1329299.2,4001,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611710,571422.00
06/15/2019 11:15,2,6.953,ACTIVE,220.29,358.58,59.990,1560611705,"201051344000988","174011545737251",17.93,34.00,0,318.91,397.05,126.2,119.8,0.588,1017653.6,1017653.6,3992,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611711,571423.00
06/15/2019 11:15,2,6.783,ACTIVE,219.16,364.59,59.975,1560611705,"201051344000582","174011545737251",28.29,33.50,0,316.80,417.19,194.2,185.6,0.902,1307218.5,1307218.5,3992,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611711,571424.00
06/15/2019 11:15,2,6.844,ACTIVE,218.71,365.49,59.996,1560611705,"201051344000868","174011545737251",27.87,33.50,0,318.30,413.59,192.9,184.3,0.884,1315462.3,1315462.3,3998,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611712,571425.00
06/15/2019 11:15,2,6.658,ACTIVE,220.06,364.89,59.996,1560611705,"201051344000576","174011545737251",28.21,34.80,0,320.41,417.79,190.2,181.7,0.884,1332615.0,1332615.0,4004,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611713,571426.00
06/15/2019 11:15,2,6.475,ACTIVE,220.06,363.39,59.985,1560611705,"201051344001158","174011545737251",27.47,36.80,0,317.70,416.29,179.9,171.7,0.835,1309589.6,1309589.6,3991,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611714,571427.00
06/15/2019 11:15,2,6.586,ACTIVE,218.93,363.69,59.996,1560611705,"201051344000917","174011545737251",28.67,34.80,0,320.11,416.59,191.2,182.7,0.910,1323957.0,1323957.0,4000,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611715,571428.00
06/15/2019 11:15,2,6.732,ACTIVE,218.03,354.97,59.980,1560611705,"201051344000417","174011545737251",18.31,35.00,0,318.00,392.25,124.8,118.6,0.579,1053869.9,1053869.9,4009,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611716,571429.00
06/15/2019 11:15,2,6.482,ACTIVE,217.58,361.89,59.985,1560611705,"201051344000685","174011545737251",28.47,31.80,0,318.30,417.19,186.9,178.5,0.888,1330308.9,1330308.9,4001,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611717,571430.00
06/15/2019 11:15,2,6.135,ACTIVE,218.93,361.29,60.033,1560611705,"201051344000651","174011545737251",28.43,37.50,0,319.21,416.59,176.5,168.5,0.773,1323989.4,1323989.4,3999,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611718,571431.00
06/15/2019 11:15,2,6.420,ACTIVE,217.80,360.38,59.990,1560611705,"201051344000594","174011545737251",28.47,40.80,0,316.80,413.59,184.9,176.5,0.840,1335078.8,1335078.8,4000,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611719,571432.00
06/15/2019 11:15,2,6.049,ACTIVE,219.39,362.49,59.990,1560611705,"201051344000469","174011545737251",28.15,33.30,0,317.10,417.49,172.3,164.4,0.826,1315201.7,1315201.7,3998,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611720,571433.00
06/15/2019 11:15,2,5.770,ACTIVE,218.48,358.88,59.990,1560611705,"201051344000585","174011545737251",28.39,34.50,0,317.70,414.19,165.8,158.1,0.787,1338304.3,1338304.3,3993,0,0,0,L,1122011218,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611721,571434.00
06/15/2019 11:15,2,5.545,ACTIVE,219.16,360.08,60.001,1560611705,"201051344000853","174011545737251",28.25,36.80,0,320.41,418.70,158.3,150.9,0.729,1338288.8,1338288.8,3995,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611722,571435.00
06/15/2019 11:15,2,5.391,ACTIVE,216.90,356.78,59.996,1560611705,"201051344001145","174011545737251",28.82,30.50,0,319.81,416.29,157.4,150.0,0.725,1338698.2,1338698.2,4008,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611723,571436.00
06/15/2019 11:15,2,5.113,ACTIVE,217.35,357.68,59.996,1560611705,"201051344000438","174011545737251",28.80,36.00,0,319.51,418.39,149.0,141.9,0.689,1332130.2,1332130.2,3997,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611724,571437.00
06/15/2019 11:15,2,4.623,ACTIVE,216.90,353.47,59.996,1560611705,"201051344001135","174011545737251",28.47,35.60,0,319.21,416.89,133.1,126.6,0.605,1319176.0,1319176.0,3996,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611725,571438.00
06/15/2019 11:15,2,4.615,ACTIVE,217.80,354.97,60.001,1560611705,"201051344000983","174011545737251",27.81,35.20,0,318.91,412.98,130.0,123.5,0.605,1336246.1,1336246.1,3994,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611726,571439.00
06/15/2019 11:15,2,5.041,ACTIVE,217.80,356.48,60.001,1560611705,"201051344001203","174011545737251",28.23,36.50,0,317.10,417.19,144.3,137.3,0.681,1327063.9,1327063.9,3999,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611727,571440.00
06/15/2019 11:15,2,6.375,ACTIVE,216.90,359.48,60.001,1560611705,"201051344001230","174011545737251",28.21,33.80,0,320.11,413.89,182.2,173.9,0.862,1322415.3,1322415.3,4015,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611727,571441.00
06/15/2019 11:15,2,6.379,ACTIVE,217.35,359.78,59.996,1560611705,"201051344000646","174011545737251",28.77,33.30,0,320.11,417.79,185.9,177.5,0.871,1316260.8,1316260.8,4009,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611728,571442.00
06/15/2019 11:15,2,3.795,ACTIVE,216.67,351.37,59.964,1560611705,"201051344000867","174011545737251",28.15,39.50,0,317.40,412.38,108.3,102.6,0.513,1313440.4,1313440.4,3995,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611729,571443.00
06/15/2019 11:15,2,4.514,ACTIVE,216.90,356.18,59.990,1560611705,"201051344000633","174011545737251",28.17,39.80,0,318.30,414.49,128.9,122.5,0.614,1310632.7,1310632.7,4002,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611730,571444.00
06/15/2019 11:15,2,6.746,ACTIVE,217.58,360.69,60.001,1560611705,"201051344000955","174011545737251",28.73,36.80,0,318.91,418.09,196.3,187.5,0.924,1336757.8,1336757.8,4003,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611731,571445.00
06/15/2019 11:15,2,4.738,ACTIVE,217.80,355.28,60.001,1560611705,"201051344000648","174011545737251",26.86,35.00,0,317.70,413.29,129.0,122.6,0.628,1325093.4,1325093.4,3993,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611732,571446.00
06/15/2019 11:15,2,5.059,ACTIVE,218.48,357.08,59.996,1560611705,"201051344000645","174011545737251",27.33,35.40,0,320.11,412.98,140.3,133.5,0.645,1330453.0,1330453.0,3998,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611733,571447.00
06/15/2019 11:15,2,4.775,ACTIVE,218.48,357.98,60.001,1560611705,"201051344000569","174011545737251",28.21,33.30,0,317.10,412.98,136.5,129.8,0.663,1347087.6,1347087.6,4000,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611734,571448.00
06/15/2019 11:15,2,5.281,ACTIVE,218.71,363.99,60.038,1560611705,"179051228000119","174011545737251",28.17,37.00,0,321.31,418.39,150.7,143.5,0.729,133660.9,133660.9,4030,0,0,0,L,46974696,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560611735,571449.00
06/15/2019 11:30,2,6.891,ACTIVE,220.06,364.29,59.990,1560612604,"201051344000579","174011545737251",27.91,38.00,0,337.24,410.88,194.8,186.1,0.919,1347716.8,1347716.8,3997,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612606,571450.00
06/15/2019 11:30,2,7.102,ACTIVE,218.26,361.89,60.022,1560612604,"201051344001025","174011545737251",27.69,44.30,0,330.93,412.08,199.3,190.4,0.884,1331534.3,1331534.3,3996,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612607,571451.00
06/15/2019 11:30,2,7.084,ACTIVE,218.71,362.79,60.022,1560612604,"201051344001093","174011545737251",27.83,35.80,0,336.04,411.18,199.6,190.7,0.906,1314338.8,1314338.8,4001,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612608,571452.00
06/15/2019 11:30,2,6.779,ACTIVE,219.84,365.49,59.996,1560612604,"201051344000458","174011545737251",27.73,41.00,0,336.34,407.57,190.3,181.8,0.884,1329539.7,1329539.7,3994,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612609,571453.00
06/15/2019 11:30,2,7.104,ACTIVE,217.35,360.69,60.001,1560612604,"201051344000890","174011545737251",27.51,36.80,0,332.73,409.98,197.9,189.1,0.906,1329345.9,1329345.9,4002,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612610,571454.00
06/15/2019 11:30,2,6.926,ACTIVE,220.06,360.69,59.996,1560612604,"201051344000988","174011545737251",17.95,36.30,0,322.51,392.25,126.0,119.7,0.588,1017683.0,1017683.0,3993,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612611,571455.00
06/15/2019 11:30,2,6.957,ACTIVE,218.93,364.89,60.001,1560612604,"201051344000582","174011545737251",27.81,35.20,0,336.64,410.28,196.0,187.2,0.902,1307264.6,1307264.6,3993,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612612,571456.00
06/15/2019 11:30,2,6.975,ACTIVE,218.71,361.89,60.006,1560612604,"201051344000868","174011545737251",27.49,35.00,0,336.04,408.78,194.2,185.5,0.875,1315507.9,1315507.9,3999,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612612,571457.00
06/15/2019 11:30,2,6.729,ACTIVE,219.84,365.80,60.033,1560612604,"201051344000576","174011545737251",28.15,35.60,0,335.44,408.48,191.9,183.3,0.893,1332660.0,1332660.0,4005,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612613,571458.00
06/15/2019 11:30,2,6.891,ACTIVE,220.06,365.19,60.006,1560612604,"201051344001158","174011545737251",27.43,38.40,0,336.34,407.57,191.3,182.7,0.884,1309634.4,1309634.4,3992,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612614,571459.00
06/15/2019 11:30,2,6.998,ACTIVE,218.26,363.39,59.996,1560612604,"201051344000917","174011545737251",27.99,36.50,0,329.73,409.38,198.3,189.5,0.924,1324003.5,1324003.5,4001,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612615,571460.00
06/15/2019 11:30,2,6.932,ACTIVE,217.58,355.58,60.006,1560612604,"201051344000417","174011545737251",18.23,36.30,0,335.14,387.74,128.2,121.8,0.588,1053899.8,1053899.8,4010,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612616,571461.00
06/15/2019 11:30,2,6.973,ACTIVE,217.13,361.59,59.969,1560612604,"201051344000685","174011545737251",27.91,33.80,0,334.54,409.38,197.0,188.2,0.941,1330355.5,1330355.5,4002,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612617,571462.00
06/15/2019 11:30,2,7.033,ACTIVE,218.71,364.59,60.006,1560612604,"201051344000651","174011545737251",27.89,39.30,0,336.04,409.38,198.6,189.8,0.893,1324036.2,1324036.2,4000,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612618,571463.00
06/15/2019 11:30,2,6.980,ACTIVE,218.03,365.19,60.006,1560612604,"201051344000594","174011545737251",27.55,43.20,0,334.84,408.78,194.8,186.1,0.906,1335124.4,1335124.4,4001,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612619,571464.00
06/15/2019 11:30,2,6.955,ACTIVE,220.29,365.49,59.985,1560612604,"201051344000469","174011545737251",27.55,35.00,0,335.74,409.08,194.1,185.4,0.919,1315247.1,1315247.1,3999,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612620,571465.00
06/15/2019 11:30,2,7.133,ACTIVE,218.93,362.49,60.001,1560612604,"201051344000585","174011545737251",27.51,36.30,0,336.04,408.78,198.7,189.9,0.932,1338351.0,1338351.0,3994,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612621,571466.00
06/15/2019 11:30,2,6.916,ACTIVE,220.52,366.70,60.006,1560612604,"201051344000853","174011545737251",27.61,37.80,0,338.14,412.08,193.2,184.6,0.893,1338334.2,1338334.2,3996,0,0,0,L,1122011218,1,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612622,571467.00
06/15/2019 11:30,2,7.018,ACTIVE,217.35,360.99,60.012,1560612604,"201051344001145","174011545737251",27.99,32.80,0,336.34,409.38,198.9,190.0,0.915,1338744.9,1338744.9,4009,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612623,571468.00
06/15/2019 11:30,2,7.035,ACTIVE,218.03,363.39,60.012,1560612604,"201051344000438","174011545737251",28.07,37.50,0,337.24,411.18,199.9,191.0,0.919,1332177.3,1332177.3,3998,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612624,571469.00
06/15/2019 11:30,2,7.039,ACTIVE,218.26,363.39,60.006,1560612604,"201051344001135","174011545737251",27.79,37.50,0,335.14,409.08,198.2,189.3,0.893,1319222.6,1319222.6,3997,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612625,571470.00
06/15/2019 11:30,2,6.785,ACTIVE,220.29,364.29,60.006,1560612604,"201051344000983","174011545737251",27.99,36.30,0,336.04,408.18,192.2,183.6,0.897,1336291.3,1336291.3,3995,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612626,571471.00
06/15/2019 11:30,2,7.221,ACTIVE,218.71,361.29,60.022,1560612604,"201051344001203","174011545737251",27.37,38.60,0,336.94,411.18,200.3,191.4,0.915,1327111.2,1327111.2,4000,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612627,571472.00
06/15/2019 11:30,2,6.998,ACTIVE,217.13,360.99,60.012,1560612604,"201051344001230","174011545737251",28.21,35.40,0,330.93,410.58,199.8,191.0,0.941,1322462.4,1322462.4,4016,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612628,571473.00
06/15/2019 11:30,2,7.023,ACTIVE,217.35,363.09,60.012,1560612604,"201051344000646","174011545737251",27.87,35.40,0,332.13,410.58,198.2,189.3,0.932,1316307.4,1316307.4,4010,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612628,571474.00
06/15/2019 11:30,2,6.920,ACTIVE,218.93,363.09,59.996,1560612604,"201051344000867","174011545737251",27.63,40.80,0,336.64,406.97,193.6,185.0,0.893,1313485.9,1313485.9,3996,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612629,571475.00
06/15/2019 11:30,2,6.943,ACTIVE,218.93,363.99,60.012,1560612604,"201051344000633","174011545737251",27.47,41.30,0,334.84,406.97,193.0,184.4,0.906,1310678.1,1310678.1,4003,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612630,571476.00
06/15/2019 11:30,2,7.086,ACTIVE,217.58,361.59,60.001,1560612604,"201051344000955","174011545737251",28.11,40.20,0,332.43,410.58,201.7,192.8,0.932,1336805.3,1336805.3,4004,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612631,571477.00
06/15/2019 11:30,2,6.777,ACTIVE,219.61,363.39,59.996,1560612604,"201051344000648","174011545737251",27.75,36.50,0,336.34,407.87,190.5,181.9,0.879,1325138.2,1325138.2,3994,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612632,571478.00
06/15/2019 11:30,2,6.926,ACTIVE,219.84,364.59,60.001,1560612604,"201051344000645","174011545737251",27.37,37.30,0,336.04,407.27,192.1,183.5,0.866,1330498.4,1330498.4,3999,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612633,571479.00
06/15/2019 11:30,2,6.711,ACTIVE,219.84,365.19,59.980,1560612604,"201051344000569","174011545737251",28.41,34.80,0,336.04,408.78,193.0,184.3,0.888,1347133.3,1347133.3,4001,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612634,571480.00
06/15/2019 11:30,2,6.885,ACTIVE,219.84,371.51,60.033,1560612604,"179051228000119","174011545737251",28.29,38.20,0,339.04,414.19,197.2,188.4,0.946,133707.4,133707.4,4031,0,0,0,L,46974696,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560612635,571481.00
06/15/2019 11:45,2,7.160,ACTIVE,220.52,365.49,60.022,1560613504,"201051344000579","174011545737251",28.27,37.80,0,338.14,414.19,205.0,195.9,0.955,1347764.8,1347764.8,3998,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613505,571482.00
06/15/2019 11:45,2,7.402,ACTIVE,218.71,363.09,60.017,1560613504,"201051344001025","174011545737251",27.75,43.20,0,332.43,413.29,207.8,198.7,0.932,1331583.0,1331583.0,3997,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613506,571483.00
06/15/2019 11:45,2,7.283,ACTIVE,218.93,362.49,59.990,1560613504,"201051344001093","174011545737251",28.21,35.80,0,334.84,410.88,207.9,198.7,0.972,1314387.4,1314387.4,4002,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613507,571484.00
06/15/2019 11:45,2,7.027,ACTIVE,220.29,363.69,60.022,1560613504,"201051344000458","174011545737251",27.87,41.00,0,337.24,411.78,198.2,189.4,0.915,1329586.0,1329586.0,3995,0,0,0,L,1122011218,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613508,571485.00
06/15/2019 11:45,2,7.305,ACTIVE,217.58,361.89,60.022,1560613504,"201051344000890","174011545737251",27.99,37.00,0,336.64,410.58,207.0,197.9,0.941,1329394.3,1329394.3,4003,0,0,0,L,1122011218,1,125.17,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613509,571486.00
06/15/2019 11:45,2,7.145,ACTIVE,220.52,361.89,60.017,1560613504,"201051344000988","174011545737251",18.11,36.00,0,341.45,391.04,131.0,124.5,0.605,1017713.5,1017713.5,3994,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613510,571487.00
06/15/2019 11:45,2,7.252,ACTIVE,218.93,365.19,60.001,1560613504,"201051344000582","174011545737251",27.83,36.80,0,335.44,411.18,204.3,195.3,0.959,1307312.3,1307312.3,3994,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613511,571488.00
06/15/2019 11:45,2,7.297,ACTIVE,218.93,363.69,60.022,1560613504,"201051344000868","174011545737251",27.21,36.30,0,335.74,408.48,201.0,192.1,0.910,1315555.0,1315555.0,4000,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613512,571489.00
06/15/2019 11:45,2,7.084,ACTIVE,220.29,366.70,60.028,1560613504,"201051344000576","174011545737251",27.55,38.20,0,337.24,412.98,197.7,188.8,0.910,1332706.3,1332706.3,4006,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613513,571490.00
06/15/2019 11:45,2,7.121,ACTIVE,220.52,366.10,60.017,1560613504,"201051344001158","174011545737251",27.75,38.20,0,336.04,411.78,200.2,191.3,0.928,1309681.2,1309681.2,3993,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613514,571491.00
06/15/2019 11:45,2,7.217,ACTIVE,218.48,362.79,60.028,1560613504,"201051344000917","174011545737251",28.29,38.20,0,336.04,409.98,206.8,197.7,0.959,1324051.8,1324051.8,4002,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613515,571492.00
06/15/2019 11:45,2,7.211,ACTIVE,217.80,356.18,60.012,1560613504,"201051344000417","174011545737251",18.31,36.00,0,338.14,387.74,133.8,127.2,0.610,1053930.9,1053930.9,4011,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613516,571493.00
06/15/2019 11:45,2,7.242,ACTIVE,217.35,365.19,60.017,1560613504,"201051344000685","174011545737251",28.15,33.80,0,337.24,410.28,206.3,197.2,0.963,1330403.6,1330403.6,4003,0,0,0,L,1122011218,1,125.40,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613517,571494.00
06/15/2019 11:45,2,7.316,ACTIVE,218.93,363.39,60.022,1560613504,"201051344000651","174011545737251",28.05,40.20,0,335.74,410.28,207.8,198.7,0.928,1324084.8,1324084.8,4001,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613518,571495.00
06/15/2019 11:45,2,7.135,ACTIVE,218.26,362.79,60.022,1560613504,"201051344000594","174011545737251",28.41,43.60,0,335.14,410.28,205.2,196.1,0.946,1335172.3,1335172.3,4002,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613519,571496.00
06/15/2019 11:45,2,7.164,ACTIVE,220.29,367.00,60.017,1560613504,"201051344000469","174011545737251",27.61,35.80,0,336.94,413.59,200.5,191.6,0.941,1315294.1,1315294.1,4000,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613519,571497.00
06/15/2019 11:45,2,7.289,ACTIVE,218.93,365.80,60.022,1560613504,"201051344000585","174011545737251",28.25,35.40,0,335.44,409.98,208.5,199.3,0.977,1338399.8,1338399.8,3995,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613520,571498.00
06/15/2019 11:45,2,7.145,ACTIVE,220.52,366.70,60.022,1560613504,"201051344000853","174011545737251",27.43,38.40,0,342.35,412.98,198.5,189.7,0.919,1338380.9,1338380.9,3997,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613521,571499.00
06/15/2019 11:45,2,7.264,ACTIVE,217.35,363.99,60.017,1560613504,"201051344001145","174011545737251",28.19,33.30,0,336.64,410.88,207.4,198.2,0.959,1338793.4,1338793.4,4010,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613522,571500.00
06/15/2019 11:45,2,7.346,ACTIVE,218.26,364.29,60.022,1560613504,"201051344000438","174011545737251",28.17,37.00,0,334.84,411.78,209.4,200.2,0.959,1332226.2,1332226.2,3999,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613523,571501.00
06/15/2019 11:45,2,7.307,ACTIVE,218.48,361.89,60.028,1560613504,"201051344001135","174011545737251",28.15,38.00,0,336.64,411.18,208.2,199.0,0.946,1319271.3,1319271.3,3998,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613524,571502.00
06/15/2019 11:45,2,7.045,ACTIVE,220.29,366.70,60.017,1560613504,"201051344000983","174011545737251",27.77,37.50,0,336.64,411.18,198.1,189.3,0.924,1336337.8,1336337.8,3996,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613525,571503.00
06/15/2019 11:45,2,7.404,ACTIVE,218.93,365.80,60.006,1560613504,"201051344001203","174011545737251",27.85,39.50,0,336.04,411.18,208.7,199.5,0.981,1327160.0,1327160.0,4001,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613526,571504.00
06/15/2019 11:45,2,7.127,ACTIVE,217.13,361.29,60.017,1560613504,"201051344001230","174011545737251",28.77,34.80,0,332.73,411.18,207.6,198.5,0.972,1322511.1,1322511.1,4017,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613527,571505.00
06/15/2019 11:45,2,7.199,ACTIVE,217.58,365.80,60.028,1560613504,"201051344000646","174011545737251",28.61,34.50,0,336.34,412.08,208.6,199.4,0.977,1316356.1,1316356.1,4011,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613528,571506.00
06/15/2019 11:45,2,7.107,ACTIVE,218.93,365.19,60.028,1560613504,"201051344000867","174011545737251",27.93,42.00,0,335.74,408.18,201.0,192.1,0.919,1313533.0,1313533.0,3997,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613529,571507.00
06/15/2019 11:45,2,7.154,ACTIVE,219.16,364.29,60.022,1560613504,"201051344000633","174011545737251",27.79,40.60,0,335.44,407.87,201.4,192.4,0.937,1310725.1,1310725.1,4004,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613530,571508.00
06/15/2019 11:45,2,7.279,ACTIVE,217.80,361.59,60.028,1560613504,"201051344000955","174011545737251",28.69,41.30,0,333.33,412.08,211.3,202.1,0.981,1336854.7,1336854.7,4005,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613531,571509.00
06/15/2019 11:45,2,7.004,ACTIVE,219.84,365.49,60.022,1560613504,"201051344000648","174011545737251",27.93,38.40,0,336.64,409.38,198.1,189.2,0.919,1325184.7,1325184.7,3995,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613531,571510.00
06/15/2019 11:45,2,7.104,ACTIVE,219.84,363.99,60.038,1560613504,"201051344000645","174011545737251",27.57,39.50,0,337.54,408.48,198.5,189.7,0.897,1330544.9,1330544.9,4000,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613532,571511.00
06/15/2019 11:45,2,7.195,ACTIVE,219.84,365.19,60.028,1560613504,"201051344000569","174011545737251",27.14,35.80,0,335.14,412.08,197.8,189.0,0.919,1347179.9,1347179.9,4002,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613533,571512.00
06/15/2019 11:45,2,7.086,ACTIVE,220.06,372.11,60.012,1560613504,"179051228000119","174011545737251",28.13,41.00,0,340.55,413.59,201.8,192.9,0.977,133754.8,133754.8,4032,0,0,0,L,46974696,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560613534,571513.00
06/15/2019 12:00,2,7.348,ACTIVE,220.29,369.70,60.038,1560614404,"201051344000579","174011545737251",28.11,39.00,0,339.34,416.59,209.0,199.8,1.012,1347813.8,1347813.8,3999,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614405,571514.00
06/15/2019 12:00,2,7.584,ACTIVE,218.03,365.80,60.012,1560614404,"201051344001025","174011545737251",27.33,44.00,0,328.82,415.39,210.0,200.8,0.919,1331632.7,1331632.7,3998,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614406,571515.00
06/15/2019 12:00,2,7.416,ACTIVE,218.03,367.30,60.022,1560614404,"201051344001093","174011545737251",27.93,37.50,0,336.34,411.18,209.8,200.6,0.968,1314437.0,1314437.0,4004,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614407,571516.00
06/15/2019 12:00,2,7.121,ACTIVE,220.06,364.59,60.022,1560614404,"201051344000458","174011545737251",28.05,43.20,0,339.34,414.19,202.3,193.3,0.941,1329633.6,1329633.6,3996,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614408,571517.00
06/15/2019 12:00,2,7.508,ACTIVE,216.67,362.49,60.049,1560614404,"201051344000890","174011545737251",27.43,37.80,0,336.94,411.78,208.7,199.5,0.959,1329443.7,1329443.7,4004,0,0,0,L,1122011218,1,124.72,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614409,571518.00
06/15/2019 12:00,2,7.350,ACTIVE,220.06,361.89,60.017,1560614404,"201051344000988","174011545737251",17.89,37.30,0,342.35,393.45,133.1,126.5,0.628,1017744.7,1017744.7,3995,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614410,571519.00
06/15/2019 12:00,2,7.375,ACTIVE,218.03,366.70,60.022,1560614404,"201051344000582","174011545737251",27.67,38.20,0,334.84,412.38,206.7,197.5,0.963,1307361.2,1307361.2,3995,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614411,571520.00
06/15/2019 12:00,2,7.270,ACTIVE,218.48,365.80,60.028,1560614404,"201051344000868","174011545737251",27.63,37.80,0,334.84,409.38,203.4,194.4,0.928,1315603.1,1315603.1,4001,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614412,571521.00
06/15/2019 12:00,2,7.312,ACTIVE,219.84,367.60,60.017,1560614404,"201051344000576","174011545737251",27.02,42.00,0,341.45,413.89,200.1,191.2,0.937,1332753.5,1332753.5,4007,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614413,571522.00
06/15/2019 12:00,2,7.287,ACTIVE,220.06,367.90,60.033,1560614404,"201051344001158","174011545737251",27.57,38.60,0,338.44,414.49,203.5,194.5,0.946,1309729.1,1309729.1,3994,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614414,571523.00
06/15/2019 12:00,2,7.439,ACTIVE,217.58,362.79,60.006,1560614404,"201051344000917","174011545737251",27.77,39.30,0,335.14,410.58,209.1,199.9,0.959,1324101.2,1324101.2,4003,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614415,571524.00
06/15/2019 12:00,2,7.404,ACTIVE,216.90,355.88,60.012,1560614404,"201051344000417","174011545737251",18.01,38.00,0,337.84,388.64,135.1,128.5,0.623,1053962.7,1053962.7,4012,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614416,571525.00
06/15/2019 12:00,2,7.490,ACTIVE,216.45,361.89,60.012,1560614404,"201051344000685","174011545737251",27.47,35.60,0,337.24,410.88,208.4,199.2,0.999,1330452.9,1330452.9,4004,0,0,0,L,1122011218,1,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614417,571526.00
06/15/2019 12:00,2,7.484,ACTIVE,218.26,366.40,59.980,1560614404,"201051344000651","174011545737251",27.63,41.80,0,333.93,411.78,209.3,200.1,0.968,1324134.3,1324134.3,4002,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614418,571527.00
06/15/2019 12:00,2,7.342,ACTIVE,218.03,364.59,59.980,1560614404,"201051344000594","174011545737251",28.07,43.80,0,335.44,410.88,208.6,199.4,0.932,1335221.3,1335221.3,4003,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614419,571528.00
06/15/2019 12:00,2,7.359,ACTIVE,220.29,370.30,60.017,1560614404,"201051344000469","174011545737251",27.29,37.00,0,338.44,415.09,203.4,194.4,0.946,1315342.1,1315342.1,4001,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614420,571529.00
06/15/2019 12:00,2,7.584,ACTIVE,218.26,365.80,60.022,1560614404,"201051344000585","174011545737251",27.37,36.30,0,335.14,410.88,210.1,200.9,0.977,1338449.6,1338449.6,3996,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614421,571530.00
06/15/2019 12:00,2,7.250,ACTIVE,220.52,368.20,60.017,1560614404,"201051344000853","174011545737251",27.51,41.30,0,342.65,414.19,201.9,192.9,0.928,1338428.5,1338428.5,3998,0,0,0,L,1122011218,1,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614422,571531.00
06/15/2019 12:00,2,7.430,ACTIVE,216.67,362.19,60.012,1560614404,"201051344001145","174011545737251",28.03,34.00,0,336.64,411.78,210.9,201.7,0.977,1338843.1,1338843.1,4011,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614423,571532.00
06/15/2019 12:00,2,7.387,ACTIVE,217.58,364.89,60.017,1560614404,"201051344000438","174011545737251",28.27,38.80,0,335.44,412.68,211.5,202.2,0.968,1332276.1,1332276.1,4000,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614424,571533.00
06/15/2019 12:00,2,7.465,ACTIVE,217.58,362.79,60.017,1560614404,"201051344001135","174011545737251",27.73,40.00,0,335.74,411.18,209.5,200.3,0.950,1319320.9,1319320.9,3999,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614425,571534.00
06/15/2019 12:00,2,7.264,ACTIVE,220.29,368.20,60.001,1560614404,"201051344000983","174011545737251",27.43,40.40,0,337.54,413.59,201.8,192.9,0.937,1336385.3,1336385.3,3997,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614425,571535.00
06/15/2019 12:00,2,7.582,ACTIVE,218.03,365.80,60.006,1560614404,"201051344001203","174011545737251",27.49,41.00,0,335.74,411.78,211.1,201.8,0.990,1327209.9,1327209.9,4002,0,0,0,L,1122011218,1,125.62,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614426,571536.00
06/15/2019 12:00,2,7.514,ACTIVE,216.45,362.19,60.033,1560614404,"201051344001230","174011545737251",27.67,36.00,0,336.04,412.08,210.6,201.3,0.986,1322560.8,1322560.8,4018,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614427,571537.00
06/15/2019 12:00,2,7.490,ACTIVE,216.67,362.19,60.001,1560614404,"201051344000646","174011545737251",27.65,35.20,0,336.34,412.98,209.7,200.5,0.986,1316405.8,1316405.8,4012,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614428,571538.00
06/15/2019 12:00,2,7.350,ACTIVE,218.93,364.89,60.001,1560614404,"201051344000867","174011545737251",27.43,43.40,0,335.74,409.38,204.2,195.1,0.959,1313581.1,1313581.1,3998,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614429,571539.00
06/15/2019 12:00,2,7.215,ACTIVE,218.93,366.10,60.033,1560614404,"201051344000633","174011545737251",27.95,42.80,0,335.44,408.78,204.2,195.1,0.950,1310773.3,1310773.3,4005,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614430,571540.00
06/15/2019 12:00,2,7.428,ACTIVE,216.67,361.89,60.006,1560614404,"201051344000955","174011545737251",28.31,42.30,0,336.34,412.38,212.8,203.5,1.008,1336905.0,1336905.0,4006,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614431,571541.00
06/15/2019 12:00,2,7.172,ACTIVE,219.61,368.20,59.990,1560614404,"201051344000648","174011545737251",27.87,39.50,0,337.84,414.19,202.4,193.5,0.937,1325232.1,1325232.1,3996,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614432,571542.00
06/15/2019 12:00,2,7.094,ACTIVE,219.84,366.40,60.006,1560614404,"201051344000645","174011545737251",27.97,41.30,0,338.74,413.29,200.7,191.8,0.919,1330592.4,1330592.4,4001,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614433,571543.00
06/15/2019 12:00,2,7.246,ACTIVE,219.84,366.70,59.985,1560614404,"201051344000569","174011545737251",27.47,37.80,0,337.24,413.59,201.5,192.6,0.946,1347227.3,1347227.3,4003,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614434,571544.00
06/15/2019 12:00,2,7.344,ACTIVE,219.84,373.01,59.985,1560614404,"179051228000119","174011545737251",27.59,43.60,0,341.15,414.19,205.2,196.2,0.981,133771.1,133771.1,4033,0,0,0,L,46974696,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560614435,571545.00
06/15/2019 12:15,2,7.693,ACTIVE,221.19,371.21,59.959,1560615304,"201051344000579","174011545737251",28.13,38.00,0,337.24,419.90,219.1,209.6,1.030,1347865.0,1347865.0,4000,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615305,571546.00
06/15/2019 12:15,2,7.773,ACTIVE,219.16,366.70,59.985,1560615304,"201051344001025","174011545737251",28.01,44.30,0,331.83,415.99,220.4,210.8,0.986,1331684.0,1331684.0,3999,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615306,571547.00
06/15/2019 12:15,2,7.816,ALERT,219.16,363.99,59.990,1560615304,"201051344001093","174011545737251",27.59,37.30,0,293.96,414.19,218.5,208.9,1.003,1314487.8,1314487.8,4005,0,0,0,L,1122011218,1,125.62,123.81,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615308,571548.00
06/15/2019 12:15,2,7.502,ACTIVE,221.19,367.60,59.990,1560615304,"201051344000458","174011545737251",27.79,43.40,0,337.84,417.79,210.9,201.7,0.977,1329683.0,1329683.0,3997,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615309,571549.00
06/15/2019 12:15,2,7.719,ACTIVE,217.80,362.79,59.985,1560615304,"201051344000890","174011545737251",27.91,37.80,0,336.64,414.49,218.2,208.7,0.994,1329494.6,1329494.6,4005,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615310,571550.00
06/15/2019 12:15,2,7.652,ACTIVE,220.97,362.79,59.980,1560615304,"201051344000988","174011545737251",17.99,36.80,0,339.04,395.85,139.4,132.6,0.645,1017777.1,1017777.1,3996,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615311,571551.00
06/15/2019 12:15,2,7.648,ACTIVE,219.16,366.70,59.985,1560615304,"201051344000582","174011545737251",27.93,38.20,0,334.54,414.79,216.2,206.8,0.986,1307411.7,1307411.7,3996,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615312,571552.00
06/15/2019 12:15,2,7.744,ACTIVE,219.61,366.70,59.980,1560615304,"201051344000868","174011545737251",27.17,37.50,0,335.14,415.99,213.1,203.7,0.963,1315652.8,1315652.8,4002,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615313,571553.00
06/15/2019 12:15,2,7.475,ALERT,220.97,368.80,59.980,1560615304,"201051344000576","174011545737251",27.65,43.60,0,306.88,416.59,209.4,200.2,0.955,1332802.2,1332802.2,4008,0,0,0,L,1122011218,1,125.17,125.40,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615315,571554.00
06/15/2019 12:15,2,7.609,ACTIVE,221.19,368.80,59.980,1560615304,"201051344001158","174011545737251",27.77,38.60,0,336.34,417.79,213.7,204.3,0.981,1309779.0,1309779.0,3995,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615315,571555.00
06/15/2019 12:15,2,7.760,ALERT,218.93,364.89,59.975,1560615304,"201051344000917","174011545737251",27.91,40.60,0,295.16,413.29,219.3,209.8,1.043,1324152.0,1324152.0,4004,0,0,0,L,1122011218,1,125.17,124.04,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615317,571556.00
06/15/2019 12:15,2,7.676,ACTIVE,218.26,357.08,59.975,1560615304,"201051344000417","174011545737251",18.27,37.50,0,338.14,390.74,142.0,135.1,0.654,1053995.5,1053995.5,4013,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615318,571557.00
06/15/2019 12:15,2,7.795,ACTIVE,217.58,363.99,59.964,1560615304,"201051344000685","174011545737251",27.95,36.00,0,337.24,414.79,220.6,211.0,1.047,1330504.0,1330504.0,4005,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615319,571558.00
