ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 12:15,2,7.846,ACTIVE,219.39,364.59,59.975,1560615304,"201051344000651","174011545737251",27.81,41.50,0,334.24,414.19,220.7,211.1,0.999,1324185.6,1324185.6,4003,0,0,0,L,1122011218,1,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615320,571559.00
06/15/2019 12:15,2,7.479,ACTIVE,219.16,365.49,59.980,1560615304,"201051344000594","174011545737251",28.78,43.20,0,334.54,414.19,218.0,208.5,1.016,1335272.4,1335272.4,4004,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615321,571560.00
06/15/2019 12:15,2,7.662,ACTIVE,221.19,367.90,59.980,1560615304,"201051344000469","174011545737251",27.47,38.00,0,336.34,418.09,213.2,203.9,0.999,1315391.8,1315391.8,4002,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615322,571561.00
06/15/2019 12:15,2,7.912,ACTIVE,219.39,368.80,59.980,1560615304,"201051344000585","174011545737251",27.71,36.30,0,334.84,413.59,221.9,212.3,1.025,1338501.2,1338501.2,3997,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615323,571562.00
06/15/2019 12:15,2,7.541,ALERT,221.42,372.71,59.985,1560615304,"201051344000853","174011545737251",27.61,42.00,0,289.75,416.29,210.9,201.6,0.963,1338477.6,1338477.6,3999,0,0,0,L,1122011218,1,125.85,125.85,0002,40,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615325,571563.00
06/15/2019 12:15,2,7.736,ACTIVE,217.80,364.29,59.985,1560615304,"201051344001145","174011545737251",28.17,34.30,0,336.94,415.39,220.6,211.0,1.003,1338894.7,1338894.7,4012,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615326,571564.00
06/15/2019 12:15,2,7.797,ACTIVE,218.48,365.80,59.969,1560615304,"201051344000438","174011545737251",28.17,38.80,0,330.33,415.09,222.4,212.7,1.008,1332327.9,1332327.9,4001,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615326,571565.00
06/15/2019 12:15,2,7.838,ACTIVE,218.93,365.19,59.980,1560615304,"201051344001135","174011545737251",27.93,41.00,0,331.23,415.39,221.7,212.0,0.972,1319372.3,1319372.3,4000,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615327,571566.00
06/15/2019 12:15,2,7.586,ACTIVE,220.97,368.80,59.980,1560615304,"201051344000983","174011545737251",27.59,40.00,0,337.24,417.49,211.8,202.5,0.981,1336434.7,1336434.7,3998,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615328,571567.00
06/15/2019 12:15,2,7.930,ALERT,218.93,363.09,59.969,1560615304,"201051344001203","174011545737251",27.59,40.60,0,302.98,414.49,221.6,211.9,1.030,1327261.2,1327261.2,4003,0,0,0,L,1122011218,1,125.85,123.59,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615330,571568.00
06/15/2019 12:15,2,7.732,ACTIVE,217.58,362.79,59.948,1560615304,"201051344001230","174011545737251",28.19,36.00,0,330.33,414.49,220.8,211.2,1.030,1322612.5,1322612.5,4019,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615331,571569.00
06/15/2019 12:15,2,7.770,ACTIVE,217.80,366.10,59.980,1560615304,"201051344000646","174011545737251",28.21,35.20,0,335.74,415.69,221.8,212.2,1.034,1316457.4,1316457.4,4013,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615332,571570.00
06/15/2019 12:15,2,7.727,ACTIVE,219.84,367.30,59.948,1560615304,"201051344000867","174011545737251",27.39,43.40,0,335.74,412.68,214.3,204.9,0.972,1313631.2,1313631.2,3999,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615333,571571.00
06/15/2019 12:15,2,7.650,ACTIVE,219.61,368.50,59.996,1560615304,"201051344000633","174011545737251",27.71,43.80,0,336.04,415.99,214.7,205.3,0.994,1310823.4,1310823.4,4006,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615334,571572.00
06/15/2019 12:15,2,7.814,ACTIVE,217.80,364.59,59.980,1560615304,"201051344000955","174011545737251",28.35,41.50,0,333.33,415.99,224.2,214.5,1.056,1336957.3,1336957.3,4007,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615335,571573.00
06/15/2019 12:15,2,7.572,ACTIVE,220.52,367.60,59.980,1560615304,"201051344000648","174011545737251",27.47,40.00,0,336.94,417.49,210.7,201.4,0.972,1325281.6,1325281.6,3997,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615336,571574.00
06/15/2019 12:15,2,7.605,ALERT,220.74,367.00,59.975,1560615304,"201051344000645","174011545737251",27.17,42.50,0,290.95,416.89,209.3,200.1,0.941,1330641.6,1330641.6,4002,0,0,0,L,1122011218,1,125.40,125.40,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615338,571575.00
06/15/2019 12:15,2,7.439,ALERT,220.74,367.30,59.975,1560615304,"201051344000569","174011545737251",27.53,38.40,0,307.18,417.19,207.3,198.2,0.955,1347276.4,1347276.4,4004,0,0,0,L,1122011218,1,124.72,125.62,0002,35,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615340,571576.00
06/15/2019 12:15,2,7.486,ACTIVE,220.52,373.61,59.959,1560615304,"179051228000119","174011545737251",27.87,44.80,0,340.55,416.59,211.3,202.0,1.003,133821.3,133821.3,4034,0,0,0,L,46974696,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560615341,571577.00
06/15/2019 12:30,2,7.936,ACTIVE,221.64,366.10,60.006,1560616204,"201051344000579","174011545737251",27.83,38.60,0,341.45,422.00,223.7,214.0,1.052,1347917.9,1347917.9,4001,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616206,571578.00
06/15/2019 12:30,2,8.051,ACTIVE,219.61,366.10,60.012,1560616204,"201051344001025","174011545737251",27.65,43.60,0,326.42,418.09,225.3,215.6,0.981,1331737.5,1331737.5,4000,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616207,571579.00
06/15/2019 12:30,2,7.951,ACTIVE,219.61,368.20,59.985,1560616204,"201051344001093","174011545737251",27.65,38.40,0,334.54,415.99,222.6,212.9,1.021,1314540.8,1314540.8,4007,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616208,571580.00
06/15/2019 12:30,2,7.805,ACTIVE,221.42,367.60,59.996,1560616204,"201051344000458","174011545737251",27.39,43.00,0,338.74,420.50,216.2,206.8,1.008,1329734.1,1329734.1,3998,0,0,0,L,1122011218,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616208,571581.00
06/15/2019 12:30,2,7.969,ACTIVE,218.48,364.59,60.001,1560616204,"201051344000890","174011545737251",27.65,38.40,0,336.94,418.09,223.1,213.4,1.016,1329547.5,1329547.5,4006,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616209,571582.00
06/15/2019 12:30,2,7.830,ACTIVE,221.64,364.59,59.996,1560616204,"201051344000988","174011545737251",17.89,37.50,0,343.25,397.35,142.1,135.2,0.663,1017810.6,1017810.6,3997,0,0,0,L,1122011218,1,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616210,571583.00
06/15/2019 12:30,2,7.955,ACTIVE,219.61,363.99,59.996,1560616204,"201051344000582","174011545737251",27.41,40.00,0,333.93,416.89,220.9,211.3,1.008,1307464.0,1307464.0,3997,0,0,0,L,1122011218,1,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616211,571584.00
06/15/2019 12:30,2,7.969,ACTIVE,219.84,367.90,59.990,1560616204,"201051344000868","174011545737251",26.94,39.30,0,334.54,416.89,217.5,208.0,0.981,1315704.3,1315704.3,4003,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616212,571585.00
06/15/2019 12:30,2,7.668,ACTIVE,221.19,369.40,59.985,1560616204,"201051344000576","174011545737251",27.43,45.30,0,340.85,419.00,212.9,203.6,0.981,1332852.6,1332852.6,4010,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616213,571586.00
06/15/2019 12:30,2,7.943,ACTIVE,221.42,368.80,59.990,1560616204,"201051344001158","174011545737251",27.02,38.60,0,341.75,419.90,217.3,207.8,0.999,1309830.4,1309830.4,3996,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616214,571587.00
06/15/2019 12:30,2,7.941,ACTIVE,219.61,364.89,59.996,1560616204,"201051344000917","174011545737251",27.79,42.00,0,334.24,415.09,223.5,213.8,1.043,1324204.8,1324204.8,4006,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616215,571588.00
06/15/2019 12:30,2,7.818,ACTIVE,218.71,357.68,60.001,1560616204,"201051344000417","174011545737251",18.23,37.80,0,338.74,391.94,144.3,137.4,0.663,1054029.5,1054029.5,4014,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616216,571589.00
06/15/2019 12:30,2,8.008,ACTIVE,218.26,364.59,59.996,1560616204,"201051344000685","174011545737251",27.65,37.00,0,336.04,415.99,224.2,214.5,1.056,1330557.0,1330557.0,4006,0,0,0,L,1122011218,1,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616217,571590.00
06/15/2019 12:30,2,8.115,ACTIVE,220.06,368.80,59.985,1560616204,"201051344000651","174011545737251",27.37,41.50,0,333.33,417.49,224.8,215.1,1.012,1324238.8,1324238.8,4004,0,0,0,L,1122011218,1,126.53,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616218,571591.00
06/15/2019 12:30,2,7.771,ACTIVE,219.39,367.90,59.990,1560616204,"201051344000594","174011545737251",28.31,43.40,0,334.24,416.29,222.8,213.1,1.012,1335325.1,1335325.1,4005,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616219,571592.00
06/15/2019 12:30,2,7.910,ACTIVE,221.64,370.60,60.017,1560616204,"201051344000469","174011545737251",27.06,38.00,0,341.45,420.50,216.7,207.2,0.986,1315443.1,1315443.1,4003,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616220,571593.00
06/15/2019 12:30,2,8.018,ACTIVE,220.06,367.00,59.980,1560616204,"201051344000585","174011545737251",27.79,37.50,0,334.24,415.39,225.6,215.8,1.074,1338554.7,1338554.7,3998,0,0,0,L,1122011218,1,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616221,571594.00
06/15/2019 12:30,2,7.795,ACTIVE,221.87,371.51,59.985,1560616204,"201051344000853","174011545737251",27.27,42.80,0,340.85,419.00,215.3,205.9,0.977,1338528.5,1338528.5,4001,0,0,0,L,1122011218,1,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616222,571595.00
06/15/2019 12:30,2,8.014,ACTIVE,218.26,363.69,59.980,1560616204,"201051344001145","174011545737251",27.79,35.20,0,335.44,416.89,225.5,215.7,1.034,1338947.9,1338947.9,4013,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616223,571596.00
06/15/2019 12:30,2,7.867,ACTIVE,219.16,365.80,60.006,1560616204,"201051344000438","174011545737251",28.41,39.00,0,334.84,417.49,226.3,216.5,1.052,1332381.5,1332381.5,4002,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616224,571597.00
06/15/2019 12:30,2,8.016,ACTIVE,219.39,365.19,59.985,1560616204,"201051344001135","174011545737251",27.73,40.80,0,330.03,416.29,225.0,215.3,1.012,1319425.6,1319425.6,4001,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616225,571598.00
06/15/2019 12:30,2,7.857,ACTIVE,221.42,367.00,59.969,1560616204,"201051344000983","174011545737251",27.10,41.30,0,341.45,419.60,215.5,206.1,0.994,1336485.5,1336485.5,3999,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616226,571599.00
06/15/2019 12:30,2,7.916,ACTIVE,219.61,364.29,59.969,1560616204,"201051344001203","174011545737251",27.97,42.00,0,334.24,416.29,224.2,214.5,1.043,1327314.4,1327314.4,4005,0,0,0,L,1122011218,1,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616227,571600.00
06/15/2019 12:30,2,8.025,ACTIVE,218.03,364.89,59.990,1560616204,"201051344001230","174011545737251",27.69,36.00,0,333.63,417.19,225.0,215.3,1.047,1322665.5,1322665.5,4020,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616228,571601.00
06/15/2019 12:30,2,7.953,ACTIVE,218.48,365.19,59.985,1560616204,"201051344000646","174011545737251",28.07,36.30,0,335.14,418.09,226.1,216.3,1.039,1316510.7,1316510.7,4014,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616229,571602.00
06/15/2019 12:30,2,7.811,ACTIVE,220.06,366.70,59.969,1560616204,"201051344000867","174011545737251",27.61,43.00,0,335.44,414.49,218.2,208.7,0.990,1313682.6,1313682.6,4000,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616230,571603.00
06/15/2019 12:30,2,7.934,ACTIVE,220.29,368.20,59.985,1560616204,"201051344000633","174011545737251",27.23,44.80,0,336.94,418.70,218.6,209.1,1.008,1310875.0,1310875.0,4007,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616231,571604.00
06/15/2019 12:30,2,8.072,ACTIVE,218.48,364.29,59.985,1560616204,"201051344000955","174011545737251",27.87,42.00,0,335.14,418.70,227.9,218.0,1.043,1337011.1,1337011.1,4008,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616232,571605.00
06/15/2019 12:30,2,7.674,ACTIVE,220.97,367.60,59.959,1560616204,"201051344000648","174011545737251",27.81,40.80,0,342.05,419.90,216.2,206.8,0.990,1325332.4,1325332.4,3998,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616233,571606.00
06/15/2019 12:30,2,7.883,ACTIVE,221.19,367.30,59.975,1560616204,"201051344000645","174011545737251",26.98,43.40,0,342.65,419.30,215.4,206.0,0.977,1330692.3,1330692.3,4004,0,0,0,L,1122011218,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616233,571607.00
06/15/2019 12:30,2,7.850,ACTIVE,221.19,367.30,60.017,1560616204,"201051344000569","174011545737251",27.06,39.80,0,341.45,419.60,215.2,205.8,0.986,1347326.9,1347326.9,4006,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616234,571608.00
06/15/2019 12:30,2,7.764,ACTIVE,221.19,375.11,59.990,1560616204,"179051228000119","174011545737251",27.69,46.60,0,340.25,419.00,217.8,208.2,1.034,133872.5,133872.5,4035,0,0,0,L,46974696,1,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560616236,571609.00
06/15/2019 12:45,2,8.273,ACTIVE,220.97,372.71,59.996,1560617105,"201051344000579","174011545737251",27.85,38.00,0,319.81,423.20,233.2,223.2,1.092,1347971.2,1347971.2,4002,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617106,571610.00
06/15/2019 12:45,2,8.607,ACTIVE,218.48,363.99,59.996,1560617105,"201051344001025","174011545737251",26.98,44.50,0,318.61,420.80,234.8,224.7,1.065,1331790.8,1331790.8,4001,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617107,571611.00
06/15/2019 12:45,2,8.363,ACTIVE,218.71,367.90,60.001,1560617105,"201051344001093","174011545737251",27.43,39.30,0,318.30,417.49,232.3,222.3,1.065,1314593.5,1314593.5,4008,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617108,571612.00
06/15/2019 12:45,2,8.146,ACTIVE,220.74,370.00,60.022,1560617105,"201051344000458","174011545737251",27.37,43.60,0,318.00,421.70,225.8,216.0,1.078,1329785.5,1329785.5,3999,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617109,571613.00
06/15/2019 12:45,2,8.562,ACTIVE,217.13,363.69,59.985,1560617105,"201051344000890","174011545737251",26.88,39.30,0,320.11,418.09,233.0,223.0,1.096,1329600.4,1329600.4,4007,0,0,0,L,1122011218,1,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617110,571614.00
06/15/2019 12:45,2,8.172,ACTIVE,220.97,362.49,59.996,1560617105,"201051344000988","174011545737251",17.91,37.30,0,319.21,398.56,148.1,141.1,0.667,1017844.2,1017844.2,3998,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617111,571615.00
06/15/2019 12:45,2,8.254,ACTIVE,218.71,366.70,59.996,1560617105,"201051344000582","174011545737251",27.65,40.60,0,316.20,418.39,231.1,221.1,1.039,1307516.5,1307516.5,3998,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617112,571616.00
06/15/2019 12:45,2,8.377,ACTIVE,219.16,368.20,60.006,1560617105,"201051344000868","174011545737251",26.76,39.80,0,317.70,419.60,227.0,217.1,1.021,1315755.9,1315755.9,4004,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617112,571617.00
06/15/2019 12:45,2,8.100,ACTIVE,220.52,370.00,59.969,1560617105,"201051344000576","174011545737251",27.08,46.60,0,317.10,420.80,221.8,212.2,1.021,1332903.2,1332903.2,4011,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617113,571618.00
06/15/2019 12:45,2,8.264,ACTIVE,220.97,369.40,60.001,1560617105,"201051344001158","174011545737251",27.27,38.80,0,317.70,421.70,228.2,218.4,1.047,1309882.2,1309882.2,3997,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617114,571619.00
06/15/2019 12:45,2,8.445,ACTIVE,218.71,367.30,59.959,1560617105,"201051344000917","174011545737251",27.39,42.30,0,319.21,416.89,234.2,224.1,1.087,1324257.8,1324257.8,4007,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617115,571620.00
06/15/2019 12:45,2,8.334,ACTIVE,217.58,358.28,60.006,1560617105,"201051344000417","174011545737251",17.91,38.20,0,318.30,392.85,151.2,144.0,0.712,1054063.6,1054063.6,4015,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617116,571621.00
06/15/2019 12:45,2,8.484,ACTIVE,217.13,365.49,60.006,1560617105,"201051344000685","174011545737251",27.43,38.00,0,318.00,418.09,235.8,225.6,1.131,1330610.1,1330610.1,4007,0,0,0,L,1122011218,1,125.17,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617117,571622.00
06/15/2019 12:45,2,8.533,ACTIVE,219.16,367.30,60.028,1560617105,"201051344000651","174011545737251",27.29,42.00,0,319.21,417.49,235.7,225.6,1.061,1324292.0,1324292.0,4005,0,0,0,L,1122011218,1,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617118,571623.00
06/15/2019 12:45,2,8.262,ACTIVE,218.48,367.00,59.996,1560617105,"201051344000594","174011545737251",27.87,43.60,0,316.80,419.60,233.1,223.1,1.069,1335378.0,1335378.0,4006,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617119,571624.00
06/15/2019 12:45,2,8.416,ACTIVE,221.19,370.30,59.996,1560617105,"201051344000469","174011545737251",26.68,38.00,0,316.50,422.00,227.2,217.4,1.061,1315494.7,1315494.7,4004,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617120,571625.00
06/15/2019 12:45,2,8.568,ACTIVE,219.16,368.20,59.996,1560617105,"201051344000585","174011545737251",27.39,38.00,0,317.70,417.49,237.6,227.4,1.118,1338608.4,1338608.4,3999,0,0,0,L,1122011218,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617121,571626.00
06/15/2019 12:45,2,8.234,ACTIVE,221.19,370.30,60.001,1560617105,"201051344000853","174011545737251",27.10,42.50,0,322.51,420.80,225.8,216.0,1.074,1338579.8,1338579.8,4002,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617122,571627.00
06/15/2019 12:45,2,8.457,ACTIVE,217.58,367.00,60.006,1560617105,"201051344001145","174011545737251",27.69,36.30,0,319.81,419.30,237.2,227.0,1.096,1339001.4,1339001.4,4014,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617123,571628.00
06/15/2019 12:45,2,8.461,ALERT,218.48,365.49,59.985,1560617105,"201051344000438","174011545737251",27.75,40.00,0,295.16,420.80,237.7,227.5,1.123,1332434.9,1332434.9,4003,0,0,0,L,1122011218,1,125.40,123.59,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617124,571629.00
06/15/2019 12:45,2,8.520,ACTIVE,218.71,366.10,60.006,1560617105,"201051344001135","174011545737251",27.41,42.30,0,319.81,418.39,236.6,226.4,1.074,1319479.0,1319479.0,4002,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617125,571630.00
06/15/2019 12:45,2,8.227,ACTIVE,220.97,370.30,60.001,1560617105,"201051344000983","174011545737251",27.12,41.50,0,318.30,422.00,226.0,216.2,1.039,1336536.8,1336536.8,4000,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617126,571631.00
06/15/2019 12:45,2,8.609,ACTIVE,218.93,366.10,59.990,1560617105,"201051344001203","174011545737251",27.10,42.80,0,318.30,419.00,236.2,226.0,1.109,1327367.7,1327367.7,4006,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617127,571632.00
06/15/2019 12:45,2,8.475,ACTIVE,217.13,364.89,60.049,1560617105,"201051344001230","174011545737251",27.53,37.30,0,319.51,418.70,236.1,225.9,1.109,1322718.8,1322718.8,4021,0,0,0,L,1122011218,1,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617128,571633.00
06/15/2019 12:45,2,8.531,ACTIVE,217.35,366.40,60.006,1560617105,"201051344000646","174011545737251",27.45,36.80,0,317.10,419.90,237.2,227.0,1.109,1316564.2,1316564.2,4015,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617129,571634.00
06/15/2019 12:45,2,8.260,ACTIVE,219.39,366.10,59.980,1560617105,"201051344000867","174011545737251",27.33,43.80,0,318.30,417.19,228.5,218.7,1.039,1313734.4,1313734.4,4001,0,0,0,L,1122011218,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617130,571635.00
06/15/2019 12:45,2,8.375,ACTIVE,219.39,367.60,59.996,1560617105,"201051344000633","174011545737251",27.06,44.50,0,318.61,421.70,229.3,219.4,1.069,1310926.9,1310926.9,4008,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617131,571636.00
06/15/2019 12:45,2,8.451,ALERT,217.58,365.19,60.012,1560617105,"201051344000955","174011545737251",28.01,41.80,0,305.08,420.20,239.7,229.4,1.153,1337064.9,1337064.9,4009,0,0,0,L,1122011218,1,124.49,123.36,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617133,571637.00
06/15/2019 12:45,2,8.174,ACTIVE,220.29,368.80,60.012,1560617105,"201051344000648","174011545737251",27.33,42.00,0,317.10,421.70,226.4,216.6,1.061,1325383.8,1325383.8,3999,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617134,571638.00
06/15/2019 12:45,2,8.404,ACTIVE,220.52,370.60,60.001,1560617105,"201051344000645","174011545737251",26.62,45.50,0,319.81,420.80,226.4,216.6,1.047,1330743.4,1330743.4,4005,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617135,571639.00
06/15/2019 12:45,2,8.307,ACTIVE,220.74,372.41,60.001,1560617105,"201051344000569","174011545737251",26.98,40.00,0,318.30,420.80,226.8,217.0,1.039,1347378.1,1347378.1,4007,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617136,571640.00
06/15/2019 12:45,2,8.361,ACTIVE,220.52,376.62,59.996,1560617105,"179051228000119","174011545737251",27.14,47.30,0,320.41,421.40,229.8,219.8,1.096,133924.4,133924.4,4036,0,0,0,L,46974696,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560617137,571641.00
06/15/2019 13:00,2,2.484,ACTIVE,214.64,357.68,59.996,1560618004,"201051344000579","174011545737251",27.17,38.80,0,319.51,430.72,68.4,64.1,0.583,1348020.8,1348020.8,4003,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618005,571642.00
06/15/2019 13:00,2,2.496,ACTIVE,214.19,356.78,59.990,1560618004,"201051344001025","174011545737251",27.29,44.00,0,317.10,422.90,69.0,64.7,0.561,1331841.4,1331841.4,4002,0,0,0,L,1122011218,1,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618006,571643.00
06/15/2019 13:00,2,2.391,ACTIVE,214.41,357.38,59.985,1560618004,"201051344001093","174011545737251",27.33,38.40,0,318.61,423.20,66.2,62.0,0.544,1314643.6,1314643.6,4009,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618007,571644.00
06/15/2019 13:00,2,2.379,ACTIVE,214.64,357.68,59.990,1560618004,"201051344000458","174011545737251",27.83,42.00,0,317.40,428.01,67.1,62.8,0.575,1329833.9,1329833.9,4000,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618008,571645.00
06/15/2019 13:00,2,2.494,ACTIVE,213.74,355.28,59.985,1560618004,"201051344000890","174011545737251",26.98,39.00,0,318.61,424.71,68.1,63.8,0.570,1329650.6,1329650.6,4008,0,0,0,L,1122011218,1,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618009,571646.00
06/15/2019 13:00,2,2.408,ACTIVE,214.87,354.07,59.990,1560618004,"201051344000988","174011545737251",18.01,36.50,0,319.21,403.67,43.9,40.5,0.371,1017875.6,1017875.6,3999,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618010,571647.00
06/15/2019 13:00,2,2.408,ACTIVE,214.41,357.08,59.975,1560618004,"201051344000582","174011545737251",27.15,40.20,0,316.80,424.71,66.3,62.0,0.561,1307566.1,1307566.1,3999,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618011,571648.00
06/15/2019 13:00,2,2.463,ACTIVE,214.19,357.68,59.990,1560618004,"201051344000868","174011545737251",27.33,37.30,0,318.30,427.71,68.2,63.9,0.552,1315804.6,1315804.6,4005,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618012,571649.00
06/15/2019 13:00,2,2.316,ACTIVE,214.87,359.18,59.996,1560618004,"201051344000576","174011545737251",28.21,42.50,0,318.91,427.71,66.3,62.1,0.575,1332951.1,1332951.1,4012,0,0,0,L,1122011218,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618013,571650.00
06/15/2019 13:00,2,2.398,ACTIVE,214.64,357.08,59.990,1560618004,"201051344001158","174011545737251",27.35,38.80,0,318.61,427.41,66.5,62.3,0.557,1309930.5,1309930.5,3998,0,0,0,L,1122011218,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618014,571651.00
06/15/2019 13:00,2,2.383,ACTIVE,214.19,356.48,59.990,1560618004,"201051344000917","174011545737251",27.43,41.50,0,319.81,425.61,66.2,62.0,0.552,1324307.6,1324307.6,4008,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618015,571652.00
06/15/2019 13:00,2,2.428,ACTIVE,214.19,351.07,59.985,1560618004,"201051344000417","174011545737251",17.89,38.20,0,318.61,401.26,44.0,40.6,0.376,1054095.7,1054095.7,4016,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618016,571653.00
06/15/2019 13:00,2,2.406,ACTIVE,214.19,357.08,59.990,1560618004,"201051344000685","174011545737251",27.45,37.50,0,316.80,424.11,67.0,62.7,0.588,1330660.3,1330660.3,4008,0,0,0,L,1122011218,1,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618016,571654.00
06/15/2019 13:00,2,2.443,ACTIVE,214.64,357.38,59.985,1560618004,"201051344000651","174011545737251",27.25,41.00,0,318.61,426.21,67.4,63.2,0.570,1324342.0,1324342.0,4006,0,0,0,L,1122011218,1,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618017,571655.00
06/15/2019 13:00,2,2.438,ACTIVE,213.96,357.08,59.985,1560618004,"201051344000594","174011545737251",27.31,42.80,0,316.50,424.41,67.5,63.2,0.575,1335427.0,1335427.0,4007,0,0,0,L,1122011218,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618018,571656.00
06/15/2019 13:00,2,2.414,ACTIVE,214.87,359.18,59.985,1560618004,"201051344000469","174011545737251",27.75,36.00,0,316.80,428.31,67.8,63.5,0.588,1315543.0,1315543.0,4005,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618019,571657.00
06/15/2019 13:00,2,2.562,ACTIVE,214.64,357.68,59.980,1560618004,"201051344000585","174011545737251",27.14,38.00,0,317.70,422.30,70.5,66.1,0.588,1338658.6,1338658.6,4000,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618020,571658.00
06/15/2019 13:00,2,2.430,ACTIVE,215.09,360.08,59.985,1560618004,"201051344000853","174011545737251",27.85,38.80,0,321.01,427.71,68.6,64.3,0.583,1338627.9,1338627.9,4003,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618021,571659.00
06/15/2019 13:00,2,2.416,ACTIVE,214.19,355.88,60.006,1560618004,"201051344001145","174011545737251",27.53,35.80,0,317.10,424.11,67.3,63.1,0.570,1339051.6,1339051.6,4015,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618022,571660.00
06/15/2019 13:00,2,2.469,ACTIVE,214.41,357.08,60.038,1560618004,"201051344000438","174011545737251",27.47,39.50,0,317.70,424.41,68.7,64.3,0.588,1332485.1,1332485.1,4005,0,0,0,L,1122011218,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618023,571661.00
06/15/2019 13:00,2,2.555,ACTIVE,214.19,356.48,59.975,1560618004,"201051344001135","174011545737251",26.92,42.50,0,318.61,422.90,69.7,65.3,0.575,1319528.7,1319528.7,4003,0,0,0,L,1122011218,1,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618024,571662.00
06/15/2019 13:00,2,2.459,ACTIVE,214.64,358.28,59.985,1560618004,"201051344000983","174011545737251",27.91,38.80,0,319.81,428.31,69.5,65.1,0.592,1336584.5,1336584.5,4001,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618025,571663.00
06/15/2019 13:00,2,2.492,ACTIVE,214.41,356.48,59.980,1560618004,"201051344001203","174011545737251",27.43,41.80,0,317.40,423.20,69.2,64.9,0.583,1327417.4,1327417.4,4007,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618026,571664.00
06/15/2019 13:00,2,2.412,ACTIVE,213.96,355.88,59.985,1560618004,"201051344001230","174011545737251",27.59,36.50,0,318.30,424.41,67.4,63.2,0.570,1322768.4,1322768.4,4022,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618027,571665.00
06/15/2019 13:00,2,2.482,ACTIVE,213.74,357.08,59.980,1560618004,"201051344000646","174011545737251",27.45,36.30,0,316.50,424.41,69.0,64.7,0.588,1316613.9,1316613.9,4016,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618028,571666.00
06/15/2019 13:00,2,2.479,ACTIVE,214.41,357.38,59.985,1560618004,"201051344000867","174011545737251",27.55,41.80,0,318.61,429.52,69.2,64.9,0.570,1313782.3,1313782.3,4002,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618029,571667.00
06/15/2019 13:00,2,2.432,ACTIVE,214.64,358.58,59.985,1560618004,"201051344000633","174011545737251",27.57,42.30,0,318.00,428.91,67.9,63.6,0.579,1310974.6,1310974.6,4009,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618030,571668.00
06/15/2019 13:00,2,2.525,ACTIVE,213.74,356.78,59.975,1560618004,"201051344000955","174011545737251",27.35,41.80,0,317.70,424.71,69.9,65.6,0.588,1337114.8,1337114.8,4011,0,0,0,L,1122011218,1,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618031,571669.00
06/15/2019 13:00,2,2.398,ACTIVE,214.64,357.98,59.985,1560618004,"201051344000648","174011545737251",27.87,39.00,0,317.70,429.52,67.7,63.4,0.579,1325430.7,1325430.7,4000,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618032,571670.00
06/15/2019 13:00,2,2.436,ACTIVE,215.09,358.28,59.969,1560618004,"201051344000645","174011545737251",27.61,40.60,0,318.91,428.31,68.1,63.8,0.566,1330790.6,1330790.6,4006,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618033,571671.00
06/15/2019 13:00,2,2.449,ACTIVE,214.87,358.88,59.969,1560618004,"201051344000569","174011545737251",28.19,37.50,0,316.50,428.91,69.9,65.6,0.588,1347425.5,1347425.5,4008,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618034,571672.00
06/15/2019 13:00,2,2.486,ACTIVE,214.87,362.79,59.980,1560618004,"179051228000119","174011545737251",28.39,43.60,0,321.91,432.22,71.5,67.1,0.605,133972.3,133972.3,4037,0,0,0,L,46974696,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618034,571673.00
06/15/2019 13:15,2,7.135,ACTIVE,220.74,367.00,59.990,1560618905,"201051344000579","174011545737251",27.93,39.30,0,336.34,424.71,202.0,193.0,0.950,1348065.3,1348065.3,4004,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618906,571674.00
06/15/2019 13:15,2,7.525,ACTIVE,218.48,363.39,59.990,1560618905,"201051344001025","174011545737251",27.37,42.50,0,333.93,420.50,208.7,199.5,0.919,1331887.0,1331887.0,4003,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618907,571675.00
06/15/2019 13:15,2,7.352,ACTIVE,218.71,364.29,60.022,1560618905,"201051344001093","174011545737251",27.95,38.20,0,334.24,420.20,208.2,199.0,0.950,1314688.5,1314688.5,4010,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618908,571676.00
06/15/2019 13:15,2,7.350,ACTIVE,220.74,367.90,59.996,1560618905,"201051344000458","174011545737251",27.99,40.00,0,336.04,424.11,208.4,199.2,0.968,1329878.3,1329878.3,4001,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618909,571677.00
06/15/2019 13:15,2,7.689,ACTIVE,217.35,363.39,60.006,1560618905,"201051344000890","174011545737251",27.57,38.60,0,333.03,420.80,214.9,205.5,0.986,1329695.7,1329695.7,4009,0,0,0,L,1122011218,1,125.17,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618910,571678.00
06/15/2019 13:15,2,7.695,ACTIVE,220.97,362.79,60.001,1560618905,"201051344000988","174011545737251",17.89,35.60,0,323.11,400.96,139.4,132.6,0.654,1017904.7,1017904.7,4000,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618910,571679.00
06/15/2019 13:15,2,7.807,ACTIVE,218.71,363.39,59.985,1560618905,"201051344000582","174011545737251",27.69,39.00,0,334.54,420.80,218.8,209.3,1.016,1307610.8,1307610.8,4000,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618911,571680.00
06/15/2019 13:15,2,7.777,ACTIVE,219.61,367.60,60.012,1560618905,"201051344000868","174011545737251",27.77,35.80,0,335.44,425.01,218.6,209.1,0.986,1315849.8,1315849.8,4006,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618912,571681.00
06/15/2019 13:15,2,7.674,ACTIVE,220.74,369.70,60.012,1560618905,"201051344000576","174011545737251",27.87,38.80,0,336.94,425.01,216.7,207.2,0.994,1332995.9,1332995.9,4013,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618913,571682.00
06/15/2019 13:15,2,7.689,ACTIVE,220.97,367.30,60.017,1560618905,"201051344001158","174011545737251",27.45,38.60,0,335.74,424.11,213.8,204.4,0.981,1309974.8,1309974.8,3999,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618914,571683.00
06/15/2019 13:15,2,7.676,ACTIVE,218.71,363.99,59.990,1560618905,"201051344000917","174011545737251",28.37,40.40,0,333.33,419.90,220.2,210.6,1.034,1324352.9,1324352.9,4009,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618915,571684.00
06/15/2019 13:15,2,7.795,ACTIVE,217.80,356.78,59.975,1560618905,"201051344000417","174011545737251",18.15,38.00,0,318.00,395.55,143.3,136.4,0.667,1054124.8,1054124.8,4017,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618916,571685.00
06/15/2019 13:15,2,7.863,ACTIVE,217.35,365.19,60.001,1560618905,"201051344000685","174011545737251",28.13,37.00,0,332.73,421.40,223.9,214.2,1.069,1330706.0,1330706.0,4009,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618917,571686.00
06/15/2019 13:15,2,7.908,ACTIVE,219.16,367.60,60.001,1560618905,"201051344000651","174011545737251",27.73,41.00,0,334.84,420.50,222.1,212.4,0.981,1324387.6,1324387.6,4007,0,0,0,L,1122011218,1,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618918,571687.00
06/15/2019 13:15,2,7.867,ACTIVE,218.93,366.70,60.001,1560618905,"201051344000594","174011545737251",27.57,42.50,0,332.73,420.20,219.6,210.1,1.012,1335472.1,1335472.1,4008,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618919,571688.00
06/15/2019 13:15,2,7.848,ACTIVE,221.42,371.21,59.985,1560618905,"201051344000469","174011545737251",27.95,35.00,0,336.04,425.91,222.1,212.4,1.012,1315588.3,1315588.3,4006,0,0,0,L,1122011218,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618920,571689.00
06/15/2019 13:15,2,8.162,ACTIVE,219.16,364.29,60.001,1560618905,"201051344000585","174011545737251",27.73,38.00,0,333.93,419.60,229.2,219.2,1.069,1338704.8,1338704.8,4001,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618921,571690.00
06/15/2019 13:15,2,7.873,ACTIVE,221.64,371.21,59.975,1560618905,"201051344000853","174011545737251",28.25,38.00,0,336.04,424.11,225.1,215.3,1.021,1338673.6,1338673.6,4004,0,0,0,L,1122011218,1,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618922,571691.00
06/15/2019 13:15,2,8.027,ACTIVE,217.80,363.99,59.990,1560618905,"201051344001145","174011545737251",28.15,35.60,0,334.24,422.00,228.6,218.7,1.047,1339097.6,1339097.6,4016,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618923,571692.00
06/15/2019 13:15,2,8.045,ACTIVE,218.48,365.19,60.001,1560618905,"201051344000438","174011545737251",27.91,39.50,0,334.54,422.90,227.3,217.5,1.047,1332531.1,1332531.1,4006,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618924,571693.00
06/15/2019 13:15,2,8.193,ACTIVE,218.93,366.10,59.996,1560618905,"201051344001135","174011545737251",27.31,42.00,0,334.24,419.30,226.5,216.7,0.994,1319574.5,1319574.5,4004,0,0,0,L,1122011218,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618925,571694.00
06/15/2019 13:15,2,7.891,ACTIVE,221.19,370.00,60.033,1560618905,"201051344000983","174011545737251",28.15,36.80,0,334.54,425.61,224.9,215.2,1.034,1336630.1,1336630.1,4002,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618926,571695.00
06/15/2019 13:15,2,8.246,ACTIVE,219.16,363.69,60.022,1560618905,"201051344001203","174011545737251",27.67,40.60,0,335.14,420.50,230.8,220.9,1.078,1327463.7,1327463.7,4008,0,0,0,L,1122011218,1,126.07,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618927,571696.00
06/15/2019 13:15,2,8.170,ACTIVE,217.58,364.59,59.996,1560618905,"201051344001230","174011545737251",27.71,36.30,0,330.33,421.70,229.3,219.4,1.069,1322814.4,1322814.4,4023,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618928,571697.00
06/15/2019 13:15,2,8.094,ACTIVE,217.80,366.70,59.996,1560618905,"201051344000646","174011545737251",27.99,36.00,0,332.73,422.00,229.4,219.5,1.078,1316659.8,1316659.8,4017,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618929,571698.00
06/15/2019 13:15,2,8.125,ACTIVE,220.06,367.90,59.996,1560618905,"201051344000867","174011545737251",27.61,40.20,0,334.84,422.00,227.1,217.2,1.025,1313827.9,1313827.9,4003,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618930,571699.00
06/15/2019 13:15,2,8.189,ACTIVE,220.06,368.80,59.990,1560618905,"201051344000633","174011545737251",27.37,41.00,0,334.84,423.81,227.1,217.2,1.052,1311019.9,1311019.9,4010,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618931,571700.00
