ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 13:15,2,8.281,ACTIVE,218.03,364.29,60.001,1560618905,"201051344000955","174011545737251",28.07,42.30,0,332.13,420.80,235.4,225.3,1.087,1337161.1,1337161.1,4012,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618931,571701.00
06/15/2019 13:15,2,7.992,ACTIVE,220.97,370.30,60.001,1560618905,"201051344000648","174011545737251",27.71,37.50,0,336.34,425.91,224.2,214.5,1.008,1325475.8,1325475.8,4001,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618932,571702.00
06/15/2019 13:15,2,8.066,ACTIVE,221.19,369.10,60.022,1560618905,"201051344000645","174011545737251",27.79,38.00,0,334.84,424.71,227.1,217.2,1.030,1330836.3,1330836.3,4007,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618933,571703.00
06/15/2019 13:15,2,8.111,ACTIVE,221.19,370.90,60.001,1560618905,"201051344000569","174011545737251",27.87,35.20,0,335.44,425.91,228.8,219.0,1.052,1347471.7,1347471.7,4009,0,0,0,L,1122011218,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618934,571704.00
06/15/2019 13:15,2,8.037,ACTIVE,220.97,377.82,59.990,1560618905,"179051228000119","174011545737251",28.27,41.00,0,332.43,425.31,230.1,220.1,1.096,134019.0,134019.0,4038,0,0,0,L,46974696,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560618935,571705.00
06/15/2019 13:30,2,8.465,ACTIVE,221.87,372.71,59.996,1560619804,"201051344000579","174011545737251",27.31,41.30,0,338.44,425.01,233.9,223.8,1.087,1348118.2,1348118.2,4005,0,0,0,L,1122011218,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619806,571706.00
06/15/2019 13:30,2,8.879,ACTIVE,219.61,366.70,60.001,1560619804,"201051344001025","174011545737251",26.54,45.50,0,334.54,420.80,238.4,228.2,1.047,1331941.3,1331941.3,4004,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619807,571707.00
06/15/2019 13:30,2,8.467,ACTIVE,219.84,367.90,59.990,1560619804,"201051344001093","174011545737251",27.37,38.80,0,333.93,420.20,234.7,224.6,1.069,1314742.1,1314742.1,4011,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619807,571708.00
06/15/2019 13:30,2,8.377,ACTIVE,221.64,372.11,60.001,1560619804,"201051344000458","174011545737251",27.41,41.80,0,337.84,423.81,232.4,222.4,1.087,1329930.8,1329930.8,4002,0,0,0,L,1122011218,1,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619808,571709.00
06/15/2019 13:30,2,8.598,ACTIVE,218.26,363.99,60.012,1560619804,"201051344000890","174011545737251",26.94,39.80,0,333.63,421.70,234.3,224.3,1.078,1329749.6,1329749.6,4010,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619809,571710.00
06/15/2019 13:30,2,8.285,ACTIVE,221.87,363.69,60.006,1560619804,"201051344000988","174011545737251",17.99,36.50,0,342.65,400.36,151.0,143.9,0.694,1017938.8,1017938.8,4001,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619810,571711.00
06/15/2019 13:30,2,8.533,ACTIVE,219.61,367.60,59.985,1560619804,"201051344000582","174011545737251",26.96,40.80,0,333.93,421.40,232.8,222.8,1.074,1307664.3,1307664.3,4001,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619811,571712.00
06/15/2019 13:30,2,8.449,ACTIVE,220.06,369.10,60.012,1560619804,"201051344000868","174011545737251",27.51,35.80,0,334.24,423.50,235.5,225.4,1.065,1315903.0,1315903.0,4007,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619812,571713.00
06/15/2019 13:30,2,8.342,ACTIVE,221.64,372.11,60.006,1560619804,"201051344000576","174011545737251",27.83,38.60,0,337.84,425.01,234.8,224.7,1.083,1333048.6,1333048.6,4014,0,0,0,L,1122011218,1,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619813,571714.00
06/15/2019 13:30,2,8.533,ACTIVE,221.87,370.90,60.006,1560619804,"201051344001158","174011545737251",26.74,40.00,0,338.14,423.50,231.0,221.1,1.056,1310027.0,1310027.0,4000,0,0,0,L,1122011218,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619814,571715.00
06/15/2019 13:30,2,8.598,ACTIVE,219.61,366.40,60.017,1560619804,"201051344000917","174011545737251",27.15,41.00,0,333.93,420.50,236.0,225.9,1.127,1324406.8,1324406.8,4010,0,0,0,L,1122011218,1,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619815,571716.00
06/15/2019 13:30,2,8.367,ACTIVE,218.71,358.88,60.017,1560619804,"201051344000417","174011545737251",17.87,39.30,0,337.84,395.25,151.5,144.3,0.689,1054159.4,1054159.4,4018,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619816,571717.00
06/15/2019 13:30,2,8.609,ACTIVE,218.03,367.60,60.006,1560619804,"201051344000685","174011545737251",27.35,38.00,0,333.33,421.70,238.5,228.3,1.136,1330760.7,1330760.7,4010,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619817,571718.00
06/15/2019 13:30,2,8.533,ACTIVE,220.06,367.30,60.006,1560619804,"201051344000651","174011545737251",27.23,42.50,0,333.33,420.20,235.3,225.2,1.065,1324441.8,1324441.8,4008,0,0,0,L,1122011218,1,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619818,571719.00
06/15/2019 13:30,2,8.592,ACTIVE,219.39,367.90,60.006,1560619804,"201051344000594","174011545737251",26.72,44.80,0,326.72,421.10,232.5,222.5,1.061,1335525.2,1335525.2,4009,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619819,571720.00
06/15/2019 13:30,2,8.490,ACTIVE,221.87,371.81,60.006,1560619804,"201051344000469","174011545737251",27.41,36.30,0,337.84,425.61,235.6,225.5,1.100,1315641.4,1315641.4,4007,0,0,0,L,1122011218,1,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619820,571721.00
06/15/2019 13:30,2,8.750,ACTIVE,219.84,367.90,60.022,1560619804,"201051344000585","174011545737251",27.08,39.50,0,333.33,420.20,239.6,229.4,1.109,1338759.4,1338759.4,4002,0,0,0,L,1122011218,1,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619820,571722.00
06/15/2019 13:30,2,8.688,ACTIVE,222.32,374.21,60.012,1560619804,"201051344000853","174011545737251",27.49,39.50,0,339.95,424.71,241.9,231.6,1.100,1338727.0,1338727.0,4005,0,0,0,L,1122011218,1,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619821,571723.00
06/15/2019 13:30,2,8.857,ACTIVE,218.48,368.20,60.006,1560619804,"201051344001145","174011545737251",27.27,36.00,0,334.84,422.60,244.4,234.0,1.087,1339152.1,1339152.1,4017,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619822,571724.00
06/15/2019 13:30,2,8.639,ACTIVE,219.39,365.80,60.017,1560619804,"201051344000438","174011545737251",27.57,41.50,0,334.24,422.30,241.2,230.9,1.105,1332585.4,1332585.4,4007,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619823,571725.00
06/15/2019 13:30,2,8.787,ACTIVE,219.61,366.10,60.006,1560619804,"201051344001135","174011545737251",26.82,44.50,0,333.93,420.20,238.5,228.3,1.083,1319628.5,1319628.5,4005,0,0,0,L,1122011218,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619824,571726.00
06/15/2019 13:30,2,8.555,ACTIVE,221.87,373.01,60.006,1560619804,"201051344000983","174011545737251",27.57,37.30,0,336.64,425.61,238.8,228.6,1.100,1336683.1,1336683.1,4003,0,0,0,L,1122011218,1,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619825,571727.00
06/15/2019 13:30,2,8.807,ACTIVE,219.84,365.19,60.006,1560619804,"201051344001203","174011545737251",27.23,43.20,0,334.54,420.80,242.8,232.4,1.162,1327518.1,1327518.1,4009,0,0,0,L,1122011218,1,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619826,571728.00
06/15/2019 13:30,2,8.684,ACTIVE,218.03,365.49,60.012,1560619804,"201051344001230","174011545737251",27.43,38.20,0,330.93,421.70,241.2,230.9,1.118,1322868.5,1322868.5,4024,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619827,571729.00
06/15/2019 13:30,2,8.709,ACTIVE,218.26,368.50,60.017,1560619804,"201051344000646","174011545737251",27.10,38.00,0,332.13,422.00,239.0,228.8,1.114,1316713.9,1316713.9,4018,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619828,571730.00
06/15/2019 13:30,2,8.674,ACTIVE,220.29,368.50,60.017,1560619804,"201051344000867","174011545737251",26.92,40.80,0,334.24,421.70,236.4,226.3,1.069,1313880.8,1313880.8,4004,0,0,0,L,1122011218,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619829,571731.00
06/15/2019 13:30,2,8.486,ACTIVE,220.06,370.00,60.028,1560619804,"201051344000633","174011545737251",27.33,42.50,0,335.14,423.50,234.8,224.7,1.092,1311072.5,1311072.5,4011,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619830,571732.00
06/15/2019 13:30,2,8.762,ACTIVE,218.48,366.70,60.022,1560619804,"201051344000955","174011545737251",27.00,45.30,0,334.24,420.80,239.5,229.3,1.100,1337215.4,1337215.4,4013,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619831,571733.00
06/15/2019 13:30,2,8.404,ACTIVE,220.97,370.90,60.022,1560619804,"201051344000648","174011545737251",27.43,38.60,0,337.24,425.31,233.3,223.3,1.069,1325528.0,1325528.0,4002,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619832,571734.00
06/15/2019 13:30,2,8.535,ACTIVE,221.42,370.00,60.017,1560619804,"201051344000645","174011545737251",27.31,37.50,0,337.84,424.41,236.0,225.9,1.056,1330889.1,1330889.1,4008,0,0,0,L,1122011218,1,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619833,571735.00
06/15/2019 13:30,2,8.553,ACTIVE,221.42,373.01,60.017,1560619804,"201051344000569","174011545737251",27.67,35.80,0,336.94,426.51,239.5,229.3,1.092,1347525.2,1347525.2,4010,0,0,0,L,1122011218,1,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619834,571736.00
06/15/2019 13:30,2,8.529,ACTIVE,221.42,378.42,60.017,1560619804,"179051228000119","174011545737251",28.09,40.80,0,339.34,425.01,242.6,232.2,1.149,134073.1,134073.1,4039,0,0,0,L,46974696,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560619835,571737.00
06/15/2019 13:45,2,7.225,ALERT,219.84,365.19,59.996,1560620703,"201051344000579","174011545737251",27.41,42.30,0,280.13,424.71,200.6,191.7,0.941,1348170.0,1348170.0,4006,0,0,0,L,1122011218,1,124.49,124.72,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620706,571738.00
06/15/2019 13:45,2,7.723,ACTIVE,217.80,360.99,59.996,1560620703,"201051344001025","174011545737251",27.51,45.80,0,329.73,421.10,215.0,205.6,0.972,1331994.8,1331994.8,4005,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620706,571739.00
06/15/2019 13:45,2,7.756,ACTIVE,218.48,367.00,59.996,1560620703,"201051344001093","174011545737251",27.67,39.30,0,333.33,419.90,217.4,207.9,0.994,1314794.9,1314794.9,4012,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620707,571740.00
06/15/2019 13:45,2,7.846,ALERT,220.29,369.10,59.996,1560620703,"201051344000458","174011545737251",27.15,43.60,0,303.88,424.11,215.8,206.3,0.999,1329982.1,1329982.1,4003,0,0,0,L,1122011218,1,124.72,125.40,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620709,571741.00
06/15/2019 13:45,2,8.268,ACTIVE,217.13,362.49,60.006,1560620703,"201051344000890","174011545737251",27.53,39.50,0,331.23,420.50,230.4,220.5,1.052,1329802.7,1329802.7,4011,0,0,0,L,1122011218,1,124.94,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620710,571742.00
06/15/2019 13:45,2,7.809,ALERT,220.74,362.19,60.001,1560620703,"201051344000988","174011545737251",17.95,38.20,0,290.05,400.96,141.8,135.0,0.645,1017972.0,1017972.0,4002,0,0,0,L,1122011218,1,124.72,125.40,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620712,571743.00
06/15/2019 13:45,2,7.342,ACTIVE,217.80,363.39,60.001,1560620703,"201051344000582","174011545737251",27.29,40.60,0,333.93,421.40,203.0,194.0,0.932,1307717.1,1307717.1,4002,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620713,571744.00
06/15/2019 13:45,2,7.209,ACTIVE,218.26,364.59,60.001,1560620703,"201051344000868","174011545737251",27.02,36.50,0,333.93,423.81,197.2,188.4,0.902,1315955.1,1315955.1,4008,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620714,571745.00
06/15/2019 13:45,2,6.967,ACTIVE,219.61,365.49,59.996,1560620703,"201051344000576","174011545737251",27.91,38.40,0,336.94,425.31,196.9,188.2,0.919,1333100.4,1333100.4,4015,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620715,571746.00
06/15/2019 13:45,2,7.270,ALERT,219.84,364.89,60.001,1560620703,"201051344001158","174011545737251",26.80,40.80,0,302.07,423.50,197.3,188.5,0.919,1310078.0,1310078.0,4001,0,0,0,L,1122011218,1,124.27,124.72,0002,40,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620717,571747.00
06/15/2019 13:45,2,7.049,ACTIVE,217.35,359.48,60.001,1560620703,"201051344000917","174011545737251",27.65,40.60,0,333.33,420.80,197.2,188.5,0.928,1324460.1,1324460.1,4011,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620718,571748.00
06/15/2019 13:45,2,6.775,ACTIVE,216.67,352.57,59.969,1560620703,"201051344000417","174011545737251",17.95,39.50,0,336.94,394.95,123.2,117.0,0.575,1054193.6,1054193.6,4019,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620719,571749.00
06/15/2019 13:45,2,6.818,ACTIVE,216.00,361.29,60.001,1560620703,"201051344000685","174011545737251",27.61,37.50,0,331.83,421.70,190.7,182.1,0.924,1330814.6,1330814.6,4011,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620720,571750.00
06/15/2019 13:45,2,6.938,ACTIVE,217.80,361.29,59.996,1560620703,"201051344000651","174011545737251",27.31,42.00,0,334.24,420.80,192.0,183.4,0.879,1324495.1,1324495.1,4009,0,0,0,L,1122011218,1,125.40,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620721,571751.00
06/15/2019 13:45,2,6.869,ACTIVE,217.58,361.59,59.996,1560620703,"201051344000594","174011545737251",27.59,45.80,0,331.23,419.60,192.1,183.5,0.862,1335577.4,1335577.4,4010,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620722,571752.00
06/15/2019 13:45,2,6.896,ALERT,219.84,367.00,59.996,1560620703,"201051344000469","174011545737251",27.45,37.30,0,302.98,425.01,191.9,183.3,0.910,1315693.2,1315693.2,4008,0,0,0,L,1122011218,1,124.04,125.17,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620723,571753.00
06/15/2019 13:45,2,7.123,ACTIVE,217.80,360.69,59.996,1560620703,"201051344000585","174011545737251",27.45,39.50,0,334.24,419.00,198.0,189.2,0.928,1338813.1,1338813.1,4003,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620724,571754.00
06/15/2019 13:45,2,6.943,ALERT,220.06,366.40,59.996,1560620703,"201051344000853","174011545737251",27.51,41.00,0,298.47,424.11,193.4,184.8,0.888,1338779.1,1338779.1,4006,0,0,0,L,1122011218,1,124.94,124.94,0002,38,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620726,571755.00
06/15/2019 13:45,2,7.074,ACTIVE,216.22,360.69,60.006,1560620703,"201051344001145","174011545737251",27.81,36.00,0,332.43,422.00,199.3,190.4,0.928,1339206.1,1339206.1,4018,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620727,571756.00
06/15/2019 13:45,2,7.053,ACTIVE,217.13,360.99,59.996,1560620703,"201051344000438","174011545737251",27.61,41.30,0,334.84,422.00,197.1,188.3,0.915,1332639.1,1332639.1,4008,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620728,571757.00
06/15/2019 13:45,2,7.117,ACTIVE,217.13,360.69,60.012,1560620703,"201051344001135","174011545737251",26.98,44.30,0,334.54,419.90,194.5,185.8,0.875,1319681.6,1319681.6,4006,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620729,571758.00
06/15/2019 13:45,2,6.957,ALERT,219.39,364.59,59.990,1560620703,"201051344000983","174011545737251",27.27,38.80,0,269.31,425.61,192.2,183.5,0.897,1336734.9,1336734.9,4004,0,0,0,L,1122011218,1,124.27,124.49,0002,36,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620731,571759.00
06/15/2019 13:45,2,7.027,ACTIVE,217.35,360.38,60.006,1560620703,"201051344001203","174011545737251",27.29,43.60,0,335.14,420.50,194.4,185.7,0.910,1327571.7,1327571.7,4010,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620732,571760.00
06/15/2019 13:45,2,6.760,ACTIVE,215.77,359.48,60.001,1560620703,"201051344001230","174011545737251",28.09,37.50,0,329.43,420.80,192.3,183.7,0.910,1322922.0,1322922.0,4025,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620733,571761.00
06/15/2019 13:45,2,7.047,ACTIVE,216.22,361.29,60.038,1560620703,"201051344000646","174011545737251",27.47,38.00,0,330.33,421.70,196.1,187.3,0.928,1316767.3,1316767.3,4019,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620734,571762.00
06/15/2019 13:45,2,7.318,ACTIVE,218.71,363.69,59.996,1560620703,"201051344000867","174011545737251",27.10,43.00,0,335.14,422.30,200.8,191.9,0.924,1313932.8,1313932.8,4005,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620735,571763.00
06/15/2019 13:45,2,7.383,ACTIVE,218.71,364.89,60.001,1560620703,"201051344000633","174011545737251",27.19,44.00,0,335.44,423.20,203.3,194.3,0.946,1311124.1,1311124.1,4012,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620736,571764.00
06/15/2019 13:45,2,7.537,ACTIVE,216.67,360.69,59.996,1560620703,"201051344000955","174011545737251",27.65,45.30,0,331.83,419.60,210.9,201.7,0.990,1337268.9,1337268.9,4014,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620736,571765.00
06/15/2019 13:45,2,7.420,ACTIVE,219.39,367.00,60.006,1560620703,"201051344000648","174011545737251",27.31,40.00,0,337.54,424.71,205.2,196.2,0.955,1325579.1,1325579.1,4003,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620737,571766.00
06/15/2019 13:45,2,7.469,ACTIVE,219.61,367.30,59.990,1560620703,"201051344000645","174011545737251",27.31,39.30,0,337.24,424.41,206.5,197.4,0.941,1330940.9,1330940.9,4009,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620739,571767.00
06/15/2019 13:45,2,7.486,ALERT,219.61,367.30,60.001,1560620703,"201051344000569","174011545737251",27.63,36.50,0,304.48,426.21,209.4,200.2,0.972,1347577.4,1347577.4,4011,0,0,0,L,1122011218,1,124.04,125.17,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620741,571768.00
06/15/2019 13:45,2,7.184,ALERT,219.61,371.21,59.990,1560620703,"179051228000119","174011545737251",27.97,42.00,0,302.37,425.31,203.4,194.4,0.950,134126.0,134126.0,4040,0,0,0,L,46974696,1,124.27,125.40,0000,35,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560620742,571769.00
06/15/2019 14:00,2,5.639,ACTIVE,218.48,359.18,59.996,1560621604,"201051344000579","174011545737251",27.91,40.80,0,336.94,420.80,159.3,151.8,0.769,1348214.6,1348214.6,4008,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621605,571770.00
06/15/2019 14:00,2,5.680,ACTIVE,216.67,355.88,59.985,1560621604,"201051344001025","174011545737251",28.27,42.30,0,331.83,419.30,162.5,155.0,0.738,1332040.3,1332040.3,4006,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621606,571771.00
06/15/2019 14:00,2,5.494,ACTIVE,216.90,356.78,60.006,1560621604,"201051344001093","174011545737251",28.41,37.80,0,333.63,417.79,158.1,150.7,0.734,1314839.5,1314839.5,4013,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621607,571772.00
06/15/2019 14:00,2,5.559,ACTIVE,218.48,357.98,59.990,1560621604,"201051344000458","174011545737251",27.83,42.00,0,336.94,421.10,156.5,149.2,0.747,1330025.5,1330025.5,4005,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621608,571773.00
06/15/2019 14:00,2,5.723,ACTIVE,215.77,355.58,59.996,1560621604,"201051344000890","174011545737251",28.19,37.30,0,330.63,416.59,163.4,155.8,0.765,1329847.7,1329847.7,4012,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621609,571774.00
06/15/2019 14:00,2,5.707,ACTIVE,218.71,357.08,59.996,1560621604,"201051344000988","174011545737251",17.99,37.50,0,338.44,396.75,104.0,98.4,0.486,1018000.2,1018000.2,4004,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621610,571775.00
06/15/2019 14:00,2,5.648,ACTIVE,216.90,357.68,60.012,1560621604,"201051344000582","174011545737251",28.49,40.00,0,332.73,419.00,162.9,155.3,0.769,1307761.5,1307761.5,4003,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621611,571776.00
06/15/2019 14:00,2,5.838,ACTIVE,217.58,359.18,59.996,1560621604,"201051344000868","174011545737251",27.31,38.40,0,335.44,415.99,161.5,153.9,0.720,1315998.7,1315998.7,4009,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621612,571777.00
06/15/2019 14:00,2,5.557,ACTIVE,218.48,360.69,59.996,1560621604,"201051344000576","174011545737251",27.91,39.30,0,336.64,421.10,157.0,149.6,0.738,1333143.4,1333143.4,4016,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621612,571778.00
06/15/2019 14:00,2,5.621,ACTIVE,218.48,358.88,59.990,1560621604,"201051344001158","174011545737251",27.57,40.20,0,336.94,420.20,157.2,149.8,0.734,1310121.3,1310121.3,4003,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621613,571779.00
06/15/2019 14:00,2,5.627,ACTIVE,216.67,356.18,59.980,1560621604,"201051344000917","174011545737251",28.45,39.00,0,331.53,417.49,162.2,154.6,0.765,1324504.9,1324504.9,4012,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621614,571780.00
06/15/2019 14:00,2,5.826,ACTIVE,216.22,350.77,59.996,1560621604,"201051344000417","174011545737251",18.19,36.80,0,333.93,390.14,107.3,101.7,0.499,1054222.4,1054222.4,4020,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621615,571781.00
06/15/2019 14:00,2,5.879,ACTIVE,216.00,357.68,60.001,1560621604,"201051344000685","174011545737251",28.53,35.60,0,331.53,417.79,169.8,162.0,0.826,1330860.1,1330860.1,4012,0,0,0,L,1122011218,1,124.72,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621616,571782.00
06/15/2019 14:00,2,5.984,ACTIVE,217.35,358.58,60.033,1560621604,"201051344000651","174011545737251",28.23,41.00,0,334.84,417.19,171.2,163.3,0.787,1324540.1,1324540.1,4010,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621617,571783.00
06/15/2019 14:00,2,5.879,ACTIVE,217.13,360.99,59.996,1560621604,"201051344000594","174011545737251",28.73,45.00,0,335.44,416.89,171.1,163.2,0.791,1335621.5,1335621.5,4011,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621618,571784.00
06/15/2019 14:00,2,6.057,ACTIVE,219.16,362.19,59.996,1560621604,"201051344000469","174011545737251",27.69,36.80,0,336.34,421.70,169.9,162.0,0.813,1315736.6,1315736.6,4010,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621619,571785.00
06/15/2019 14:00,2,6.354,ACTIVE,217.58,359.18,59.996,1560621604,"201051344000585","174011545737251",28.07,37.50,0,332.43,417.49,180.5,172.3,0.849,1338858.6,1338858.6,4004,0,0,0,L,1122011218,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621620,571786.00
06/15/2019 14:00,2,5.945,ACTIVE,219.39,363.69,59.975,1560621604,"201051344000853","174011545737251",28.17,40.00,0,338.44,419.90,169.6,161.7,0.791,1338822.6,1338822.6,4008,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621621,571787.00
06/15/2019 14:00,2,6.170,ACTIVE,216.22,356.78,60.001,1560621604,"201051344001145","174011545737251",28.37,35.20,0,332.43,417.79,177.3,169.2,0.822,1339251.4,1339251.4,4019,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621622,571788.00
06/15/2019 14:00,2,6.092,ACTIVE,216.67,358.58,60.028,1560621604,"201051344000438","174011545737251",28.59,39.00,0,333.03,418.39,176.3,168.3,0.822,1332684.2,1332684.2,4009,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621623,571789.00
06/15/2019 14:00,2,5.930,ACTIVE,216.90,357.38,60.022,1560621604,"201051344001135","174011545737251",28.43,42.30,0,332.43,416.89,170.5,162.7,0.773,1319726.5,1319726.5,4007,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621624,571790.00
06/15/2019 14:00,2,5.594,ACTIVE,218.48,359.78,60.022,1560621604,"201051344000983","174011545737251",28.15,38.80,0,336.04,420.50,159.5,152.0,0.756,1336778.2,1336778.2,4006,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621625,571791.00
06/15/2019 14:00,2,5.768,ACTIVE,216.90,356.78,59.996,1560621604,"201051344001203","174011545737251",28.21,41.30,0,333.93,417.79,164.7,157.1,0.773,1327616.5,1327616.5,4011,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621626,571792.00
06/15/2019 14:00,2,5.699,ACTIVE,215.77,353.77,59.985,1560621604,"201051344001230","174011545737251",28.43,36.30,0,330.03,412.38,164.0,156.3,0.782,1322966.6,1322966.6,4026,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621627,571793.00
06/15/2019 14:00,2,5.828,ACTIVE,215.77,356.48,60.001,1560621604,"201051344000646","174011545737251",28.43,35.80,0,329.73,417.79,167.8,160.0,0.800,1316812.2,1316812.2,4020,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621628,571794.00
06/15/2019 14:00,2,5.723,ACTIVE,217.58,359.48,60.012,1560621604,"201051344000867","174011545737251",28.13,42.50,0,335.74,414.49,163.1,155.5,0.747,1313976.1,1313976.1,4006,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621628,571795.00
06/15/2019 14:00,2,5.826,ACTIVE,217.58,360.38,60.006,1560621604,"201051344000633","174011545737251",27.81,42.80,0,334.84,414.79,164.1,156.4,0.760,1311167.3,1311167.3,4013,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621629,571796.00
06/15/2019 14:00,2,5.922,ACTIVE,216.22,356.78,60.038,1560621604,"201051344000955","174011545737251",28.69,43.20,0,330.63,416.29,171.9,164.0,0.804,1337314.0,1337314.0,4015,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621630,571797.00
06/15/2019 14:00,2,5.684,ACTIVE,218.26,360.69,60.028,1560621604,"201051344000648","174011545737251",27.93,40.20,0,336.64,420.50,160.7,153.2,0.773,1325621.7,1325621.7,4004,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621631,571798.00
06/15/2019 14:00,2,5.670,ACTIVE,218.48,360.69,60.017,1560621604,"201051344000645","174011545737251",27.67,39.80,0,336.34,419.60,159.0,151.5,0.725,1330983.7,1330983.7,4010,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621632,571799.00
06/15/2019 14:00,2,5.572,ACTIVE,218.26,360.69,60.022,1560621604,"201051344000569","174011545737251",27.93,37.00,0,335.44,420.80,157.6,150.1,0.720,1347620.7,1347620.7,4013,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621633,571800.00
06/15/2019 14:00,2,5.604,ACTIVE,218.26,364.89,60.006,1560621604,"179051228000119","174011545737251",28.15,41.80,0,340.55,420.50,159.7,152.2,0.765,134169.7,134169.7,4042,0,0,0,L,46974696,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560621634,571801.00
06/15/2019 14:15,2,7.008,ACTIVE,220.06,365.19,59.996,1560622504,"201051344000579","174011545737251",28.63,38.20,0,337.54,415.69,203.2,194.2,0.955,1348257.0,1348257.0,4009,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622505,571802.00
06/15/2019 14:15,2,7.277,ACTIVE,218.03,362.79,60.022,1560622504,"201051344001025","174011545737251",28.21,40.00,0,332.73,411.78,207.8,198.7,0.932,1332083.8,1332083.8,4007,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622506,571803.00
06/15/2019 14:15,2,7.033,ACTIVE,218.26,361.29,60.012,1560622504,"201051344001093","174011545737251",28.49,35.60,0,334.84,411.48,203.0,194.0,0.941,1314881.8,1314881.8,4014,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622507,571804.00
06/15/2019 14:15,2,6.916,ACTIVE,220.06,366.10,59.996,1560622504,"201051344000458","174011545737251",28.27,41.00,0,336.94,409.68,197.9,189.1,0.919,1330066.7,1330066.7,4006,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622508,571805.00
06/15/2019 14:15,2,7.133,ACTIVE,216.90,362.79,60.017,1560622504,"201051344000890","174011545737251",28.51,35.20,0,331.23,406.97,205.9,196.9,0.946,1329890.7,1329890.7,4013,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622509,571806.00
06/15/2019 14:15,2,7.088,ACTIVE,220.06,360.08,60.006,1560622504,"201051344000988","174011545737251",18.27,36.00,0,338.44,389.84,131.2,124.7,0.601,1018027.3,1018027.3,4005,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622510,571807.00
06/15/2019 14:15,2,7.131,ACTIVE,218.48,363.69,59.996,1560622504,"201051344000582","174011545737251",28.27,38.80,0,333.33,413.59,204.0,195.0,0.950,1307803.9,1307803.9,4004,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622511,571808.00
06/15/2019 14:15,2,7.105,ACTIVE,218.71,365.49,59.996,1560622504,"201051344000868","174011545737251",27.67,36.80,0,336.64,409.38,199.2,190.4,0.928,1316040.2,1316040.2,4010,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622512,571809.00
06/15/2019 14:15,2,6.869,ACTIVE,220.06,365.80,59.996,1560622504,"201051344000576","174011545737251",27.99,39.80,0,336.34,413.89,194.3,185.7,0.897,1333184.2,1333184.2,4017,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622513,571810.00
06/15/2019 14:15,2,6.939,ACTIVE,220.29,365.80,60.006,1560622504,"201051344001158","174011545737251",28.07,37.30,0,336.64,410.58,197.3,188.5,0.915,1310162.9,1310162.9,4004,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622514,571811.00
06/15/2019 14:15,2,6.826,ACTIVE,218.03,362.79,60.001,1560622504,"201051344000917","174011545737251",29.06,37.80,0,332.73,412.38,200.6,191.7,0.950,1324547.9,1324547.9,4013,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622515,571812.00
06/15/2019 14:15,2,6.881,ACTIVE,217.35,354.37,60.006,1560622504,"201051344000417","174011545737251",18.53,35.00,0,333.33,384.43,129.2,122.7,0.601,1054250.2,1054250.2,4021,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622516,571813.00
06/15/2019 14:15,2,6.863,ACTIVE,216.90,359.48,59.990,1560622504,"201051344000685","174011545737251",28.84,33.30,0,331.23,407.87,200.5,191.6,0.963,1330903.6,1330903.6,4013,0,0,0,L,1122011218,1,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622516,571814.00
06/15/2019 14:15,2,6.879,ACTIVE,218.26,360.99,60.006,1560622504,"201051344000651","174011545737251",28.39,39.30,0,336.34,412.08,197.7,188.9,0.888,1324583.4,1324583.4,4011,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622517,571815.00
06/15/2019 14:15,2,6.592,ACTIVE,217.80,362.19,60.006,1560622504,"201051344000594","174011545737251",28.88,43.20,0,336.34,411.48,192.8,184.2,0.884,1335664.1,1335664.1,4012,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622518,571816.00
06/15/2019 14:15,2,6.566,ACTIVE,219.84,364.59,59.996,1560622504,"201051344000469","174011545737251",28.35,35.60,0,336.94,410.88,188.5,180.0,0.893,1315778.1,1315778.1,4011,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622519,571817.00
06/15/2019 14:15,2,6.912,ACTIVE,218.03,361.29,60.017,1560622504,"201051344000585","174011545737251",28.51,34.80,0,333.63,412.38,199.5,190.6,0.937,1338902.7,1338902.7,4005,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622520,571818.00
06/15/2019 14:15,2,6.561,ACTIVE,220.06,365.19,60.028,1560622504,"201051344000853","174011545737251",28.21,39.00,0,337.84,413.89,187.5,179.1,0.879,1338864.1,1338864.1,4009,0,0,0,L,1122011218,1,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622521,571819.00
06/15/2019 14:15,2,6.746,ACTIVE,216.67,360.99,60.033,1560622504,"201051344001145","174011545737251",28.82,33.80,0,331.83,408.48,197.0,188.2,0.910,1339294.9,1339294.9,4020,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622522,571820.00
06/15/2019 14:15,2,6.652,ACTIVE,217.58,362.49,60.033,1560622504,"201051344000438","174011545737251",29.32,37.30,0,332.13,412.38,197.5,188.7,0.910,1332727.8,1332727.8,4010,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622523,571821.00
06/15/2019 14:15,2,6.834,ACTIVE,217.58,361.59,60.033,1560622504,"201051344001135","174011545737251",28.59,39.50,0,332.43,412.68,197.9,189.1,0.893,1319770.1,1319770.1,4008,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622524,571822.00
06/15/2019 14:15,2,6.484,ACTIVE,219.61,364.59,60.006,1560622504,"201051344000983","174011545737251",28.41,38.00,0,336.34,409.98,186.7,178.2,0.875,1336819.7,1336819.7,4007,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622525,571823.00
06/15/2019 14:15,2,6.732,ACTIVE,217.80,361.29,60.012,1560622504,"201051344001203","174011545737251",28.19,40.00,0,334.54,412.08,192.2,183.6,0.897,1327659.7,1327659.7,4012,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622526,571824.00
06/15/2019 14:15,2,6.488,ACTIVE,216.45,359.48,60.012,1560622504,"201051344001230","174011545737251",28.84,33.50,0,330.03,406.37,189.6,181.0,0.897,1323009.6,1323009.6,4027,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622527,571825.00
06/15/2019 14:15,2,6.582,ACTIVE,216.45,358.28,60.012,1560622504,"201051344000646","174011545737251",28.67,32.80,0,330.03,408.18,191.0,182.5,0.897,1316855.9,1316855.9,4021,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622528,571826.00
06/15/2019 14:15,2,6.422,ACTIVE,218.26,360.99,60.012,1560622504,"201051344000867","174011545737251",27.93,40.80,0,335.44,409.08,181.6,173.4,0.849,1314017.8,1314017.8,4007,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622529,571827.00
06/15/2019 14:15,2,6.230,ACTIVE,218.26,361.29,60.006,1560622504,"201051344000633","174011545737251",28.45,39.80,0,334.24,409.68,179.5,171.4,0.849,1311209.2,1311209.2,4014,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622530,571828.00
06/15/2019 14:15,2,6.230,ACTIVE,216.45,358.58,60.006,1560622504,"201051344000955","174011545737251",29.04,40.00,0,330.93,406.37,183.2,174.9,0.857,1337357.7,1337357.7,4016,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622531,571829.00
06/15/2019 14:15,2,6.043,ACTIVE,218.71,361.29,60.012,1560622504,"201051344000648","174011545737251",28.37,39.30,0,336.64,410.58,173.6,165.6,0.813,1325662.8,1325662.8,4005,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622532,571830.00
06/15/2019 14:15,2,6.201,ACTIVE,218.93,361.59,60.028,1560622504,"201051344000645","174011545737251",27.85,40.60,0,336.94,409.08,175.0,167.0,0.795,1331024.9,1331024.9,4011,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622532,571831.00
06/15/2019 14:15,2,6.266,ACTIVE,219.16,364.29,60.006,1560622504,"201051344000569","174011545737251",28.07,37.00,0,336.04,413.29,178.2,170.1,0.831,1347662.0,1347662.0,4014,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622533,571832.00
06/15/2019 14:15,2,6.424,ACTIVE,218.93,369.10,60.028,1560622504,"179051228000119","174011545737251",28.09,42.80,0,341.45,414.19,182.7,174.4,0.871,134183.8,134183.8,4043,0,0,0,L,46974696,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560622534,571833.00
06/15/2019 14:30,2,7.305,ACTIVE,220.97,366.10,60.038,1560623404,"201051344000579","174011545737251",27.73,38.80,0,337.84,419.60,205.1,196.0,0.950,1348307.9,1348307.9,4010,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623406,571834.00
06/15/2019 14:30,2,7.648,ACTIVE,218.93,363.69,60.038,1560623404,"201051344001025","174011545737251",27.41,40.40,0,335.44,416.59,212.2,202.8,0.946,1332136.0,1332136.0,4008,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623406,571835.00
06/15/2019 14:30,2,7.412,ACTIVE,219.39,363.99,60.043,1560623404,"201051344001093","174011545737251",27.83,36.50,0,334.54,415.39,209.1,199.9,0.968,1314932.9,1314932.9,4015,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623407,571836.00
06/15/2019 14:30,2,7.264,ACTIVE,220.97,365.80,60.028,1560623404,"201051344000458","174011545737251",27.41,43.40,0,337.24,419.00,201.6,192.6,0.924,1330116.1,1330116.1,4007,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623408,571837.00
06/15/2019 14:30,2,7.506,ACTIVE,217.80,362.19,60.022,1560623404,"201051344000890","174011545737251",27.87,36.50,0,331.83,416.29,211.6,202.3,0.963,1329942.4,1329942.4,4014,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623409,571838.00
06/15/2019 14:30,2,7.270,ACTIVE,220.97,361.59,60.038,1560623404,"201051344000988","174011545737251",17.89,37.00,0,341.75,395.85,131.7,125.2,0.614,1018059.6,1018059.6,4006,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623410,571839.00
06/15/2019 14:30,2,7.359,ACTIVE,219.39,363.09,60.038,1560623404,"201051344000582","174011545737251",27.99,38.60,0,334.24,416.89,208.5,199.3,0.959,1307855.1,1307855.1,4005,0,0,0,L,1122011218,1,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623411,571840.00
06/15/2019 14:30,2,7.402,ACTIVE,219.39,366.10,60.038,1560623404,"201051344000868","174011545737251",26.94,38.80,0,335.14,413.89,202.1,193.1,0.902,1316089.9,1316089.9,4011,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623412,571841.00
06/15/2019 14:30,2,7.188,ACTIVE,220.74,366.40,60.043,1560623404,"201051344000576","174011545737251",27.19,41.80,0,337.54,418.09,197.8,189.0,0.924,1333232.9,1333232.9,4018,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623413,571842.00
