ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 14:30,2,7.342,ACTIVE,220.74,366.70,60.033,1560623404,"201051344001158","174011545737251",26.96,38.20,0,336.64,418.39,200.3,191.5,0.924,1310212.6,1310212.6,4005,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623414,571843.00
06/15/2019 14:30,2,7.279,ACTIVE,219.16,362.79,59.996,1560623404,"201051344000917","174011545737251",28.51,38.80,0,335.74,416.29,210.0,200.8,0.977,1324599.6,1324599.6,4014,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623415,571844.00
06/15/2019 14:30,2,7.434,ACTIVE,218.26,356.18,60.033,1560623404,"201051344000417","174011545737251",18.07,35.20,0,337.24,391.04,136.0,129.3,0.623,1054283.4,1054283.4,4022,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623416,571845.00
06/15/2019 14:30,2,7.521,ACTIVE,217.80,363.39,60.059,1560623404,"201051344000685","174011545737251",28.21,34.30,0,331.83,416.89,214.9,205.5,1.030,1330956.0,1330956.0,4014,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623417,571846.00
06/15/2019 14:30,2,7.689,ACTIVE,219.61,364.29,60.028,1560623404,"201051344000651","174011545737251",27.41,40.20,0,335.14,416.59,213.3,203.9,0.937,1324635.4,1324635.4,4012,0,0,0,L,1122011218,1,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623418,571847.00
06/15/2019 14:30,2,7.398,ACTIVE,218.93,364.89,60.028,1560623404,"201051344000594","174011545737251",27.93,43.80,0,333.63,414.79,209.2,200.0,0.955,1335715.1,1335715.1,4013,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623419,571848.00
06/15/2019 14:30,2,7.434,ACTIVE,220.97,367.60,60.012,1560623404,"201051344000469","174011545737251",27.37,37.80,0,336.94,419.30,206.1,197.0,0.959,1315827.7,1315827.7,4012,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623419,571849.00
06/15/2019 14:30,2,7.871,ACTIVE,219.61,367.60,60.028,1560623404,"201051344000585","174011545737251",27.63,36.00,0,334.54,415.69,220.1,210.5,1.021,1338955.3,1338955.3,4006,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623420,571850.00
06/15/2019 14:30,2,7.549,ACTIVE,221.64,367.60,60.028,1560623404,"201051344000853","174011545737251",27.35,41.30,0,342.05,417.49,209.0,199.8,0.981,1338913.5,1338913.5,4010,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623421,571851.00
06/15/2019 14:30,2,7.838,ACTIVE,218.03,365.19,60.043,1560623404,"201051344001145","174011545737251",28.15,33.80,0,336.34,416.59,223.3,213.6,1.021,1339347.2,1339347.2,4021,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623422,571852.00
06/15/2019 14:30,2,7.826,ACTIVE,218.93,364.29,60.028,1560623404,"201051344000438","174011545737251",28.07,37.80,0,335.74,417.19,222.3,212.7,1.016,1332780.1,1332780.1,4011,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623423,571853.00
06/15/2019 14:30,2,7.826,ACTIVE,219.16,365.19,60.033,1560623404,"201051344001135","174011545737251",27.89,40.60,0,336.34,416.29,221.0,211.4,0.981,1319822.1,1319822.1,4009,0,0,0,L,1122011218,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623424,571854.00
06/15/2019 14:30,2,7.566,ACTIVE,221.19,367.30,60.022,1560623404,"201051344000983","174011545737251",27.53,40.20,0,336.94,417.79,210.9,201.7,0.955,1336869.1,1336869.1,4008,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623425,571855.00
06/15/2019 14:30,2,8.014,ACTIVE,219.39,364.29,60.028,1560623404,"201051344001203","174011545737251",27.33,40.40,0,336.04,415.39,221.7,212.1,1.030,1327711.6,1327711.6,4013,0,0,0,L,1122011218,1,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623426,571856.00
06/15/2019 14:30,2,7.818,ACTIVE,217.80,364.29,60.059,1560623404,"201051344001230","174011545737251",28.05,35.00,0,328.82,411.48,222.2,212.5,1.039,1323061.4,1323061.4,4028,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623427,571857.00
06/15/2019 14:30,2,7.863,ACTIVE,218.03,364.29,60.028,1560623404,"201051344000646","174011545737251",28.01,34.50,0,331.23,417.49,222.8,213.2,1.030,1316908.2,1316908.2,4022,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623428,571858.00
06/15/2019 14:30,2,7.656,ACTIVE,219.84,364.89,60.033,1560623404,"201051344000867","174011545737251",27.53,41.80,0,335.14,412.98,213.6,204.2,0.963,1314067.8,1314067.8,4008,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623429,571859.00
06/15/2019 14:30,2,7.719,ACTIVE,219.84,367.00,60.022,1560623404,"201051344000633","174011545737251",27.33,42.30,0,335.74,416.59,213.7,204.3,0.999,1311259.3,1311259.3,4015,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623430,571860.00
06/15/2019 14:30,2,7.826,ACTIVE,218.03,363.69,60.022,1560623404,"201051344000955","174011545737251",28.03,42.00,0,331.83,416.59,222.1,212.5,1.025,1337409.9,1337409.9,4017,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623431,571861.00
06/15/2019 14:30,2,7.434,ACTIVE,220.52,367.90,60.033,1560623404,"201051344000648","174011545737251",27.69,40.80,0,337.24,418.09,208.4,199.2,0.963,1325712.0,1325712.0,4006,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623432,571862.00
06/15/2019 14:30,2,7.619,ACTIVE,220.74,367.90,60.028,1560623404,"201051344000645","174011545737251",27.04,42.50,0,337.24,417.49,208.5,199.3,0.941,1331074.2,1331074.2,4012,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623433,571863.00
06/15/2019 14:30,2,7.615,ACTIVE,220.97,367.60,60.022,1560623404,"201051344000569","174011545737251",27.17,39.00,0,336.94,418.09,209.6,200.4,0.963,1347711.2,1347711.2,4015,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623434,571864.00
06/15/2019 14:30,2,7.607,ACTIVE,220.97,373.61,60.043,1560623404,"179051228000119","174011545737251",27.57,45.30,0,340.25,417.49,212.5,203.2,1.016,134200.7,134200.7,4044,0,0,0,L,46974696,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560623435,571865.00
06/15/2019 14:45,2,6.375,ACTIVE,219.61,362.79,59.948,1560624304,"201051344000579","174011545737251",28.11,39.00,0,327.02,418.39,181.3,173.1,0.857,1348352.3,1348352.3,4011,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624306,571866.00
06/15/2019 14:45,2,6.586,ACTIVE,217.58,358.88,59.975,1560624304,"201051344001025","174011545737251",27.77,41.30,0,321.61,415.39,185.3,176.9,0.840,1332181.7,1332181.7,4009,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624307,571867.00
06/15/2019 14:45,2,6.367,ACTIVE,217.80,359.48,59.980,1560624304,"201051344001093","174011545737251",27.81,36.30,0,322.81,414.79,179.3,171.2,0.826,1314977.7,1314977.7,4016,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624308,571868.00
06/15/2019 14:45,2,6.139,ACTIVE,219.39,362.79,59.980,1560624304,"201051344000458","174011545737251",27.73,44.00,0,328.22,415.39,172.3,164.4,0.809,1330159.4,1330159.4,4008,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624309,571869.00
06/15/2019 14:45,2,6.346,ACTIVE,216.45,358.88,59.980,1560624304,"201051344000890","174011545737251",27.79,37.00,0,320.11,414.79,178.6,170.4,0.826,1329987.7,1329987.7,4015,0,0,0,L,1122011218,1,124.49,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624310,571870.00
06/15/2019 14:45,2,6.193,ACTIVE,219.39,358.58,59.980,1560624304,"201051344000988","174011545737251",18.01,37.80,0,327.92,394.95,113.0,107.2,0.521,1018087.9,1018087.9,4007,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624311,571871.00
06/15/2019 14:45,2,6.293,ACTIVE,217.80,360.08,59.985,1560624304,"201051344000582","174011545737251",27.79,39.30,0,321.91,415.99,177.1,169.0,0.831,1307899.9,1307899.9,4006,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624312,571872.00
06/15/2019 14:45,2,6.289,ACTIVE,218.03,360.38,60.017,1560624304,"201051344000868","174011545737251",27.41,38.20,0,328.52,412.08,174.4,166.5,0.809,1316133.7,1316133.7,4012,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624312,571873.00
06/15/2019 14:45,2,6.127,ACTIVE,219.16,363.09,59.985,1560624304,"201051344000576","174011545737251",27.75,40.80,0,326.12,416.89,172.2,164.3,0.809,1333275.8,1333275.8,4019,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624313,571874.00
06/15/2019 14:45,2,6.125,ACTIVE,219.16,362.79,59.975,1560624304,"201051344001158","174011545737251",27.65,39.30,0,328.22,416.59,171.6,163.7,0.809,1310256.0,1310256.0,4006,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624314,571875.00
06/15/2019 14:45,2,6.256,ACTIVE,217.35,359.18,59.969,1560624304,"201051344000917","174011545737251",28.03,39.00,0,322.21,415.69,177.6,169.4,0.844,1324645.0,1324645.0,4015,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624315,571876.00
06/15/2019 14:45,2,6.195,ACTIVE,216.67,351.67,59.953,1560624304,"201051344000417","174011545737251",17.89,37.30,0,322.21,388.94,112.2,106.4,0.513,1054312.5,1054312.5,4023,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624316,571877.00
06/15/2019 14:45,2,6.010,ACTIVE,216.00,357.98,59.975,1560624304,"201051344000685","174011545737251",28.19,35.40,0,320.41,415.09,171.6,163.7,0.831,1331001.8,1331001.8,4015,0,0,0,L,1122011218,1,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624317,571878.00
06/15/2019 14:45,2,5.896,ACTIVE,217.35,358.58,59.985,1560624304,"201051344000651","174011545737251",27.73,41.50,0,322.21,413.89,165.6,157.9,0.751,1324680.8,1324680.8,4013,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624318,571879.00
06/15/2019 14:45,2,5.582,ACTIVE,217.13,357.98,59.975,1560624304,"201051344000594","174011545737251",27.91,44.00,0,326.72,413.89,157.7,150.3,0.725,1335759.3,1335759.3,4014,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624319,571880.00
06/15/2019 14:45,2,5.436,ACTIVE,218.71,360.69,59.985,1560624304,"201051344000469","174011545737251",27.81,37.50,0,326.72,417.49,153.1,145.9,0.734,1315871.2,1315871.2,4013,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624320,571881.00
06/15/2019 14:45,2,5.635,ACTIVE,217.13,357.08,59.975,1560624304,"201051344000585","174011545737251",27.71,35.80,0,323.72,414.19,158.1,150.6,0.738,1339001.3,1339001.3,4007,0,0,0,L,1122011218,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624321,571882.00
06/15/2019 14:45,2,5.244,ACTIVE,218.71,360.69,59.959,1560624304,"201051344000853","174011545737251",27.73,41.30,0,326.72,416.29,147.3,140.2,0.694,1338957.0,1338957.0,4011,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624322,571883.00
06/15/2019 14:45,2,5.396,ACTIVE,216.00,354.67,59.980,1560624304,"201051344001145","174011545737251",28.03,34.50,0,322.21,415.69,153.1,145.9,0.716,1339393.0,1339393.0,4022,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624323,571884.00
06/15/2019 14:45,2,5.420,ACTIVE,216.67,355.88,59.985,1560624304,"201051344000438","174011545737251",28.13,38.40,0,321.61,415.69,154.3,147.1,0.725,1332825.5,1332825.5,4012,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624324,571885.00
06/15/2019 14:45,2,5.564,ACTIVE,216.67,355.58,59.980,1560624304,"201051344001135","174011545737251",27.83,41.00,0,320.11,414.49,156.8,149.4,0.720,1319867.3,1319867.3,4010,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624325,571886.00
06/15/2019 14:45,2,5.553,ACTIVE,218.71,360.69,59.985,1560624304,"201051344000983","174011545737251",27.85,40.20,0,328.22,416.29,156.6,149.3,0.734,1336912.5,1336912.5,4009,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624326,571887.00
06/15/2019 14:45,2,5.869,ACTIVE,217.13,356.18,60.001,1560624304,"201051344001203","174011545737251",27.67,40.20,0,323.11,415.09,164.5,156.9,0.778,1327756.8,1327756.8,4014,0,0,0,L,1122011218,1,125.17,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624326,571888.00
06/15/2019 14:45,2,5.832,ACTIVE,216.00,354.97,59.980,1560624304,"201051344001230","174011545737251",28.19,35.60,0,322.21,409.98,166.6,158.8,0.795,1323106.5,1323106.5,4029,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624327,571889.00
06/15/2019 14:45,2,5.875,ACTIVE,216.22,356.78,59.990,1560624304,"201051344000646","174011545737251",28.41,34.50,0,320.71,415.99,168.9,161.1,0.809,1316953.5,1316953.5,4023,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624328,571890.00
06/15/2019 14:45,2,5.924,ACTIVE,218.03,359.78,59.990,1560624304,"201051344000867","174011545737251",27.63,41.80,0,326.72,411.78,165.8,158.1,0.760,1314111.3,1314111.3,4009,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624329,571891.00
06/15/2019 14:45,2,5.906,ACTIVE,218.03,360.69,59.990,1560624304,"201051344000633","174011545737251",27.89,41.50,0,327.32,411.48,166.9,159.2,0.800,1311302.7,1311302.7,4016,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624330,571892.00
06/15/2019 14:45,2,6.139,ACTIVE,216.45,356.78,59.985,1560624304,"201051344000955","174011545737251",28.07,41.50,0,321.31,414.49,174.6,166.6,0.835,1337455.1,1337455.1,4018,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624331,571893.00
06/15/2019 14:45,2,5.926,ACTIVE,218.71,361.59,60.006,1560624304,"201051344000648","174011545737251",28.01,40.20,0,327.62,415.69,168.1,160.4,0.800,1325754.7,1325754.7,4007,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624332,571894.00
06/15/2019 14:45,2,6.135,ACTIVE,219.16,360.08,59.990,1560624304,"201051344000645","174011545737251",27.57,41.50,0,328.82,415.09,171.3,163.5,0.773,1331117.1,1331117.1,4013,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624333,571895.00
06/15/2019 14:45,2,6.199,ACTIVE,219.16,362.79,59.985,1560624304,"201051344000569","174011545737251",27.77,38.80,0,328.82,416.29,174.3,166.4,0.813,1347754.5,1347754.5,4016,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624334,571896.00
06/15/2019 14:45,2,6.164,ACTIVE,219.16,367.90,59.990,1560624304,"179051228000119","174011545737251",28.37,45.00,0,328.52,417.19,177.2,169.1,0.853,134244.5,134244.5,4045,0,0,0,L,46974696,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560624335,571897.00
06/15/2019 15:00,2,3.688,ACTIVE,216.67,353.77,60.006,1560625204,"201051344000579","174011545737251",28.78,37.00,0,337.54,412.98,107.5,101.8,0.513,1348387.2,1348387.2,4012,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625205,571898.00
06/15/2019 15:00,2,3.850,ACTIVE,215.54,350.17,59.990,1560625204,"201051344001025","174011545737251",28.35,38.60,0,333.33,409.38,110.5,104.8,0.508,1332217.6,1332217.6,4010,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625206,571899.00
06/15/2019 15:00,2,3.678,ACTIVE,215.54,350.77,60.001,1560625204,"201051344001093","174011545737251",28.84,35.00,0,333.33,409.68,107.5,101.9,0.499,1315012.7,1315012.7,4017,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625207,571900.00
06/15/2019 15:00,2,3.680,ACTIVE,216.45,351.37,59.985,1560625204,"201051344000458","174011545737251",28.33,41.50,0,335.14,412.38,105.6,100.0,0.495,1330193.4,1330193.4,4009,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625208,571901.00
06/15/2019 15:00,2,3.854,ACTIVE,214.64,349.26,60.012,1560625204,"201051344000890","174011545737251",28.51,35.40,0,312.59,417.79,111.3,105.5,0.521,1330023.1,1330023.1,4016,0,0,0,L,1122011218,1,123.59,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625209,571902.00
06/15/2019 15:00,2,3.783,ACTIVE,216.67,360.99,59.990,1560625204,"201051344000988","174011545737251",18.55,35.00,0,320.41,397.35,71.1,66.7,0.610,1018110.1,1018110.1,4008,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625209,571903.00
06/15/2019 15:00,2,3.803,ACTIVE,215.77,352.27,60.001,1560625204,"201051344000582","174011545737251",28.71,38.00,0,332.43,409.98,110.6,104.8,0.530,1307934.9,1307934.9,4007,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625210,571904.00
06/15/2019 15:00,2,3.791,ACTIVE,215.77,351.67,60.043,1560625204,"201051344000868","174011545737251",28.35,36.50,0,336.04,408.18,108.9,103.2,0.499,1316167.9,1316167.9,4013,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625211,571905.00
06/15/2019 15:00,2,3.750,ACTIVE,216.67,354.37,60.012,1560625204,"201051344000576","174011545737251",28.01,39.50,0,337.24,412.68,106.4,100.8,0.508,1333309.4,1333309.4,4020,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625212,571906.00
06/15/2019 15:00,2,3.834,ACTIVE,216.67,352.87,59.990,1560625204,"201051344001158","174011545737251",28.23,36.50,0,337.24,410.58,109.6,103.9,0.521,1310290.0,1310290.0,4007,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625213,571907.00
06/15/2019 15:00,2,3.895,ACTIVE,215.32,351.37,59.990,1560625204,"201051344000917","174011545737251",28.73,38.00,0,332.73,409.98,113.4,107.5,0.535,1324680.3,1324680.3,4016,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625214,571908.00
06/15/2019 15:00,2,3.951,ACTIVE,215.09,357.08,59.996,1560625204,"201051344000417","174011545737251",18.55,35.00,0,318.91,386.83,74.3,69.8,0.619,1054335.1,1054335.1,4024,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625215,571909.00
06/15/2019 15:00,2,3.908,ACTIVE,214.87,351.37,60.001,1560625204,"201051344000685","174011545737251",29.12,33.50,0,332.43,405.77,115.3,109.4,0.566,1331037.3,1331037.3,4016,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625216,571910.00
06/15/2019 15:00,2,3.994,ACTIVE,215.77,351.67,60.001,1560625204,"201051344000651","174011545737251",28.63,39.80,0,333.33,409.68,115.8,109.9,0.535,1324716.2,1324716.2,4014,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625217,571911.00
06/15/2019 15:00,2,3.834,ACTIVE,215.54,352.57,59.996,1560625204,"201051344000594","174011545737251",29.24,42.00,0,334.84,408.48,113.5,107.6,0.530,1335793.9,1335793.9,4015,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625218,571912.00
06/15/2019 15:00,2,3.891,ACTIVE,216.90,354.37,60.006,1560625204,"201051344000469","174011545737251",28.49,35.60,0,336.94,413.29,112.2,106.4,0.544,1315905.3,1315905.3,4014,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625219,571913.00
06/15/2019 15:00,2,4.170,ACTIVE,215.77,352.27,60.017,1560625204,"201051344000585","174011545737251",28.53,34.50,0,333.63,410.58,120.5,114.4,0.575,1339037.3,1339037.3,4008,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625220,571914.00
06/15/2019 15:00,2,3.943,ACTIVE,217.13,354.37,60.006,1560625204,"201051344000853","174011545737251",28.29,38.80,0,339.04,413.29,113.0,107.2,0.535,1338991.1,1338991.1,4012,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625221,571915.00
06/15/2019 15:00,2,4.064,ACTIVE,215.09,350.77,60.012,1560625204,"201051344001145","174011545737251",28.90,33.00,0,332.43,408.18,119.0,112.9,0.557,1339428.6,1339428.6,4023,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625222,571916.00
06/15/2019 15:00,2,4.051,ALERT,215.54,351.97,60.017,1560625204,"201051344000438","174011545737251",29.14,36.50,0,296.06,409.68,119.5,113.4,0.570,1332860.8,1332860.8,4013,0,0,0,L,1122011218,1,123.81,122.46,0002,33,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625223,571917.00
06/15/2019 15:00,2,4.135,ACTIVE,215.54,350.77,60.001,1560625204,"201051344001135","174011545737251",28.75,38.80,0,332.13,408.78,120.4,114.3,0.539,1319902.8,1319902.8,4011,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625224,571918.00
06/15/2019 15:00,2,3.959,ACTIVE,216.90,353.77,59.990,1560625204,"201051344000983","174011545737251",28.59,38.40,0,336.64,412.38,114.7,108.8,0.548,1336946.6,1336946.6,4010,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625225,571919.00
06/15/2019 15:00,2,4.127,ACTIVE,215.77,351.67,60.006,1560625204,"201051344001203","174011545737251",28.55,38.40,0,334.24,409.68,119.4,113.3,0.566,1327792.1,1327792.1,4015,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625226,571920.00
06/15/2019 15:00,2,4.121,ACTIVE,214.64,350.77,59.996,1560625204,"201051344001230","174011545737251",28.37,33.50,0,318.91,412.98,118.5,112.5,0.566,1323141.6,1323141.6,4030,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625227,571921.00
06/15/2019 15:00,2,4.146,ACTIVE,214.87,351.67,60.006,1560625204,"201051344000646","174011545737251",28.98,33.00,0,331.23,405.77,121.7,115.5,0.579,1316989.0,1316989.0,4024,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625228,571922.00
06/15/2019 15:00,2,4.152,ACTIVE,216.45,353.47,60.001,1560625204,"201051344000867","174011545737251",27.93,40.20,0,336.64,407.27,117.5,111.5,0.544,1314145.4,1314145.4,4010,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625229,571923.00
06/15/2019 15:00,2,4.068,ACTIVE,216.45,355.88,60.017,1560625204,"201051344000633","174011545737251",28.69,39.80,0,334.84,407.57,118.3,112.3,0.561,1311336.7,1311336.7,4017,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625231,571924.00
06/15/2019 15:00,2,4.234,ACTIVE,214.87,349.56,60.006,1560625204,"201051344000955","174011545737251",28.98,39.80,0,316.50,421.10,124.2,118.0,0.601,1337490.5,1337490.5,4019,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625231,571925.00
06/15/2019 15:00,2,4.018,ACTIVE,216.90,355.28,59.996,1560625204,"201051344000648","174011545737251",28.69,38.60,0,336.64,408.78,116.8,110.8,0.557,1325788.1,1325788.1,4008,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625232,571926.00
06/15/2019 15:00,2,4.127,ACTIVE,217.13,354.07,60.001,1560625204,"201051344000645","174011545737251",27.99,40.60,0,337.24,407.87,117.0,111.0,0.544,1331150.7,1331150.7,4014,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625233,571927.00
06/15/2019 15:00,2,4.100,ACTIVE,216.90,354.37,60.006,1560625204,"201051344000569","174011545737251",28.35,37.30,0,337.24,411.48,117.8,111.8,0.557,1347788.4,1347788.4,4017,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625234,571928.00
06/15/2019 15:00,2,4.148,ACTIVE,216.90,360.38,60.012,1560625204,"179051228000119","174011545737251",28.49,43.00,0,339.04,412.98,119.7,113.6,0.579,134278.8,134278.8,4046,0,0,0,L,46974696,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560625235,571929.00
06/15/2019 15:15,2,5.334,ACTIVE,218.48,359.48,59.985,1560626104,"201051344000579","174011545737251",28.23,37.30,0,337.54,422.00,152.4,145.2,0.725,1348425.6,1348425.6,4013,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626105,571930.00
06/15/2019 15:15,2,5.570,ACTIVE,216.67,356.18,59.985,1560626104,"201051344001025","174011545737251",27.75,39.00,0,333.63,418.70,156.6,149.2,0.707,1332257.3,1332257.3,4011,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626106,571931.00
06/15/2019 15:15,2,5.348,ACTIVE,216.90,355.88,59.990,1560626104,"201051344001093","174011545737251",28.11,35.00,0,332.13,417.79,152.3,145.1,0.707,1315051.4,1315051.4,4018,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626107,571932.00
06/15/2019 15:15,2,5.160,ACTIVE,218.03,358.58,59.969,1560626104,"201051344000458","174011545737251",27.57,43.60,0,338.14,420.80,144.2,137.2,0.667,1330230.7,1330230.7,4010,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626108,571933.00
06/15/2019 15:15,2,5.406,ACTIVE,215.77,354.67,59.996,1560626104,"201051344000890","174011545737251",28.01,35.20,0,331.83,419.60,153.3,146.1,0.712,1330062.4,1330062.4,4017,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626109,571934.00
06/15/2019 15:15,2,5.268,ACTIVE,218.26,355.28,59.996,1560626104,"201051344000988","174011545737251",18.01,37.00,0,336.34,398.56,96.2,90.9,0.455,1018134.7,1018134.7,4009,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626110,571935.00
06/15/2019 15:15,2,5.473,ACTIVE,217.13,357.08,59.990,1560626104,"201051344000582","174011545737251",27.89,38.00,0,333.33,419.00,154.7,147.4,0.725,1307973.7,1307973.7,4008,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626111,571936.00
06/15/2019 15:15,2,5.352,ACTIVE,217.13,358.58,60.012,1560626104,"201051344000868","174011545737251",27.93,37.50,0,336.04,419.30,151.4,144.3,0.681,1316205.6,1316205.6,4014,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626112,571937.00
06/15/2019 15:15,2,5.361,ACTIVE,218.48,360.99,60.006,1560626104,"201051344000576","174011545737251",27.79,39.30,0,337.84,420.80,150.7,143.6,0.716,1333346.3,1333346.3,4021,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626113,571938.00
06/15/2019 15:15,2,5.467,ACTIVE,218.48,361.29,59.996,1560626104,"201051344001158","174011545737251",27.81,38.20,0,336.94,420.80,154.1,146.8,0.716,1310327.7,1310327.7,4008,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626114,571939.00
06/15/2019 15:15,2,5.721,ACTIVE,216.90,357.08,59.985,1560626104,"201051344000917","174011545737251",28.41,37.80,0,332.13,417.79,164.6,156.9,0.773,1324719.7,1324719.7,4017,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626115,571940.00
06/15/2019 15:15,2,5.742,ACTIVE,216.45,352.57,59.959,1560626104,"201051344000417","174011545737251",18.39,36.30,0,332.13,393.75,106.9,101.3,0.499,1054360.4,1054360.4,4025,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626116,571941.00
06/15/2019 15:15,2,5.900,ACTIVE,216.00,357.68,59.985,1560626104,"201051344000685","174011545737251",28.17,33.80,0,332.73,419.30,168.3,160.5,0.818,1331077.0,1331077.0,4017,0,0,0,L,1122011218,1,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626117,571942.00
06/15/2019 15:15,2,5.969,ACTIVE,217.35,358.88,59.996,1560626104,"201051344000651","174011545737251",28.07,40.00,0,334.84,417.49,169.8,161.9,0.773,1324755.7,1324755.7,4015,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626118,571943.00
06/15/2019 15:15,2,5.756,ACTIVE,217.13,359.78,59.996,1560626104,"201051344000594","174011545737251",28.03,41.50,0,334.24,416.29,163.4,155.8,0.747,1335832.4,1335832.4,4016,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626119,571944.00
06/15/2019 15:15,2,5.635,ACTIVE,218.71,362.19,60.022,1560626104,"201051344000469","174011545737251",27.65,36.80,0,337.24,422.00,157.8,150.3,0.760,1315943.0,1315943.0,4015,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626120,571945.00
06/15/2019 15:15,2,5.934,ACTIVE,217.35,357.98,59.996,1560626104,"201051344000585","174011545737251",27.75,34.50,0,333.03,418.09,166.5,158.8,0.791,1339077.6,1339077.6,4009,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626121,571946.00
06/15/2019 15:15,2,5.457,ACTIVE,218.93,361.89,59.996,1560626104,"201051344000853","174011545737251",27.69,40.20,0,338.44,419.90,153.1,145.8,0.707,1339028.7,1339028.7,4013,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626122,571947.00
06/15/2019 15:15,2,5.645,ACTIVE,216.00,355.58,59.996,1560626104,"201051344001145","174011545737251",28.33,34.00,0,333.33,419.90,161.9,154.3,0.747,1339468.5,1339468.5,4024,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626123,571948.00
06/15/2019 15:15,2,5.520,ACTIVE,216.45,356.18,59.990,1560626104,"201051344000438","174011545737251",28.45,37.30,0,333.03,419.30,158.9,151.5,0.738,1332900.5,1332900.5,4015,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626123,571949.00
06/15/2019 15:15,2,5.482,ACTIVE,216.45,354.07,59.964,1560626104,"201051344001135","174011545737251",27.97,38.80,0,332.43,417.79,155.2,147.9,0.703,1319942.4,1319942.4,4012,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626124,571950.00
06/15/2019 15:15,2,5.145,ACTIVE,218.03,358.28,59.990,1560626104,"201051344000983","174011545737251",27.83,39.30,0,337.54,421.10,144.9,137.9,0.667,1336984.3,1336984.3,4011,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626125,571951.00
06/15/2019 15:15,2,5.373,ACTIVE,216.90,355.28,59.990,1560626104,"201051344001203","174011545737251",27.89,39.00,0,334.54,418.70,151.7,144.4,0.720,1327831.7,1327831.7,4016,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626126,571952.00
06/15/2019 15:15,2,5.188,ACTIVE,215.54,355.28,60.001,1560626104,"201051344001230","174011545737251",28.71,33.80,0,330.33,418.70,150.7,143.5,0.707,1323181.0,1323181.0,4031,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626127,571953.00
06/15/2019 15:15,2,5.305,ACTIVE,215.54,354.07,60.001,1560626104,"201051344000646","174011545737251",28.13,33.00,0,331.53,420.20,151.0,143.9,0.712,1317028.7,1317028.7,4025,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626128,571954.00
06/15/2019 15:15,2,5.102,ACTIVE,217.35,356.78,60.017,1560626104,"201051344000867","174011545737251",27.87,40.60,0,336.34,418.09,143.9,137.0,0.663,1314183.4,1314183.4,4011,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626129,571955.00
06/15/2019 15:15,2,5.105,ACTIVE,217.35,358.88,59.985,1560626104,"201051344000633","174011545737251",27.61,40.00,0,336.64,420.50,142.8,135.9,0.685,1311374.6,1311374.6,4018,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626130,571956.00
06/15/2019 15:15,2,5.195,ACTIVE,215.77,354.07,59.996,1560626104,"201051344000955","174011545737251",28.29,40.60,0,332.43,417.49,148.9,141.8,0.698,1337530.2,1337530.2,4020,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626131,571957.00
06/15/2019 15:15,2,4.799,ACTIVE,217.58,358.28,59.990,1560626104,"201051344000648","174011545737251",28.41,39.00,0,338.14,420.80,138.1,131.3,0.645,1325825.3,1325825.3,4009,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626132,571958.00
06/15/2019 15:15,2,5.068,ACTIVE,217.80,358.88,59.996,1560626104,"201051344000645","174011545737251",27.19,40.20,0,338.14,420.50,139.7,132.9,0.654,1331188.2,1331188.2,4015,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626133,571959.00
06/15/2019 15:15,2,5.000,ACTIVE,217.58,357.38,59.996,1560626104,"201051344000569","174011545737251",27.85,37.50,0,336.94,420.80,141.0,134.2,0.658,1347825.9,1347825.9,4018,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626134,571960.00
06/15/2019 15:15,2,5.006,ACTIVE,217.58,363.39,59.996,1560626104,"179051228000119","174011545737251",28.29,43.20,0,339.34,420.20,143.3,136.4,0.694,134316.8,134316.8,4047,0,0,0,L,46974696,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560626135,571961.00
06/15/2019 15:30,2,5.145,ACTIVE,218.93,357.68,59.959,1560627004,"201051344000579","174011545737251",28.86,37.50,0,336.94,417.19,150.2,143.0,0.712,1348465.5,1348465.5,4014,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627006,571962.00
06/15/2019 15:30,2,5.469,ACTIVE,217.80,357.08,59.980,1560627004,"201051344001025","174011545737251",28.21,38.40,0,335.14,413.89,156.1,148.8,0.707,1332298.8,1332298.8,4012,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627007,571963.00
06/15/2019 15:30,2,5.270,ACTIVE,218.03,357.38,59.964,1560627004,"201051344001093","174011545737251",28.57,35.00,0,336.34,412.08,152.5,145.3,0.698,1315091.9,1315091.9,4019,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627008,571964.00
06/15/2019 15:30,2,5.184,ACTIVE,218.71,357.08,59.969,1560627004,"201051344000458","174011545737251",27.89,42.80,0,337.54,413.89,146.4,139.3,0.685,1330269.3,1330269.3,4011,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627009,571965.00
06/15/2019 15:30,2,5.408,ACTIVE,216.90,356.48,59.985,1560627004,"201051344000890","174011545737251",28.59,35.20,0,331.83,413.59,156.5,149.2,0.725,1330103.5,1330103.5,4018,0,0,0,L,1122011218,1,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627010,571966.00
06/15/2019 15:30,2,5.348,ACTIVE,219.16,355.58,59.948,1560627004,"201051344000988","174011545737251",18.23,36.30,0,338.74,394.35,98.7,93.3,0.464,1018160.1,1018160.1,4010,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627010,571967.00
06/15/2019 15:30,2,5.496,ACTIVE,218.26,358.58,59.969,1560627004,"201051344000582","174011545737251",28.29,37.50,0,335.74,413.59,157.4,150.0,0.738,1308014.3,1308014.3,4009,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627011,571968.00
06/15/2019 15:30,2,5.404,ACTIVE,217.80,357.98,59.975,1560627004,"201051344000868","174011545737251",27.63,37.50,0,336.04,410.28,151.3,144.1,0.689,1316244.6,1316244.6,4015,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627012,571969.00
06/15/2019 15:30,2,5.168,ACTIVE,218.93,360.08,59.969,1560627004,"201051344000576","174011545737251",27.95,40.40,0,336.94,414.79,146.3,139.3,0.694,1333384.5,1333384.5,4022,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627013,571970.00
06/15/2019 15:30,2,5.289,ACTIVE,218.93,359.78,60.001,1560627004,"201051344001158","174011545737251",27.81,38.00,0,337.54,415.99,149.0,141.9,0.707,1310366.6,1310366.6,4009,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627014,571971.00
06/15/2019 15:30,2,5.447,ACTIVE,217.80,357.38,59.948,1560627004,"201051344000917","174011545737251",28.43,38.00,0,335.14,412.68,156.8,149.4,0.729,1324760.9,1324760.9,4018,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627015,571972.00
06/15/2019 15:30,2,5.348,ACTIVE,217.35,351.97,59.975,1560627004,"201051344000417","174011545737251",18.71,34.80,0,334.24,387.44,101.3,95.9,0.468,1054386.8,1054386.8,4026,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627016,571973.00
06/15/2019 15:30,2,5.389,ACTIVE,216.90,356.48,59.975,1560627004,"201051344000685","174011545737251",28.92,33.30,0,332.13,413.59,157.9,150.5,0.765,1331118.4,1331118.4,4018,0,0,0,L,1122011218,1,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627017,571974.00
06/15/2019 15:30,2,5.486,ACTIVE,218.26,357.68,59.980,1560627004,"201051344000651","174011545737251",28.37,40.20,0,336.04,412.98,157.6,150.2,0.725,1324796.9,1324796.9,4016,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627018,571975.00
06/15/2019 15:30,2,5.322,ACTIVE,217.35,356.78,59.996,1560627004,"201051344000594","174011545737251",28.59,41.50,0,336.04,411.78,154.0,146.7,0.712,1335872.3,1335872.3,4017,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627019,571976.00
06/15/2019 15:30,2,5.350,ACTIVE,219.16,358.58,59.980,1560627004,"201051344000469","174011545737251",27.85,36.50,0,336.64,415.39,151.0,143.8,0.694,1315981.9,1315981.9,4016,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627020,571977.00
06/15/2019 15:30,2,5.738,ACTIVE,218.26,359.48,59.975,1560627004,"201051344000585","174011545737251",28.03,34.30,0,336.64,413.59,162.8,155.2,0.756,1339119.6,1339119.6,4010,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627021,571978.00
06/15/2019 15:30,2,5.229,ACTIVE,219.39,360.08,59.964,1560627004,"201051344000853","174011545737251",28.05,40.80,0,339.04,414.79,148.5,141.4,0.689,1339067.4,1339067.4,4014,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627022,571979.00
06/15/2019 15:30,2,5.432,ACTIVE,217.13,357.38,60.001,1560627004,"201051344001145","174011545737251",28.77,32.80,0,333.33,414.19,158.1,150.7,0.729,1339510.0,1339510.0,4025,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627023,571980.00
06/15/2019 15:30,2,5.344,ACTIVE,217.58,356.78,59.975,1560627004,"201051344000438","174011545737251",28.88,36.80,0,336.34,413.89,156.1,148.7,0.716,1332941.8,1332941.8,4016,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627023,571981.00
06/15/2019 15:30,2,5.418,ACTIVE,217.80,356.78,59.959,1560627004,"201051344001135","174011545737251",28.47,39.50,0,333.93,412.68,156.3,148.9,0.707,1319983.6,1319983.6,4013,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627024,571982.00
06/15/2019 15:30,2,5.158,ACTIVE,218.93,358.58,59.969,1560627004,"201051344000983","174011545737251",28.31,39.30,0,337.24,414.49,147.9,140.8,0.698,1337023.1,1337023.1,4012,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627025,571983.00
06/15/2019 15:30,2,5.523,ACTIVE,218.03,357.68,59.953,1560627004,"201051344001203","174011545737251",28.13,38.20,0,336.94,412.98,157.4,150.0,0.742,1327872.8,1327872.8,4017,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627026,571984.00
