ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 15:30,2,5.426,ACTIVE,216.90,354.97,59.959,1560627004,"201051344001230","174011545737251",28.61,33.30,0,330.93,408.78,157.2,149.8,0.738,1323222.0,1323222.0,4032,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627027,571985.00
06/15/2019 15:30,2,5.510,ACTIVE,217.13,356.18,59.975,1560627004,"201051344000646","174011545737251",28.67,33.00,0,330.03,415.39,160.0,152.5,0.756,1317070.1,1317070.1,4026,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627028,571986.00
06/15/2019 15:30,2,5.367,ACTIVE,218.26,357.68,59.975,1560627004,"201051344000867","174011545737251",28.01,40.60,0,336.64,409.08,152.2,145.0,0.698,1314222.5,1314222.5,4012,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627029,571987.00
06/15/2019 15:30,2,5.355,ACTIVE,218.26,357.98,59.996,1560627004,"201051344000633","174011545737251",28.01,40.20,0,336.34,410.28,151.9,144.7,0.725,1311413.8,1311413.8,4019,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627030,571988.00
06/15/2019 15:30,2,5.461,ACTIVE,217.13,356.78,59.980,1560627004,"201051344000955","174011545737251",28.61,40.20,0,330.93,411.48,158.2,150.8,0.742,1337571.4,1337571.4,4021,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627031,571989.00
06/15/2019 15:30,2,5.084,ACTIVE,218.48,357.68,59.943,1560627004,"201051344000648","174011545737251",28.29,38.80,0,336.94,414.79,145.7,138.7,0.689,1325863.6,1325863.6,4010,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627032,571990.00
06/15/2019 15:30,2,5.100,ACTIVE,218.71,357.08,59.985,1560627004,"201051344000645","174011545737251",27.97,40.60,0,338.14,414.19,144.4,137.4,0.672,1331226.6,1331226.6,4016,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627033,571991.00
06/15/2019 15:30,2,5.070,ACTIVE,218.71,358.28,59.985,1560627004,"201051344000569","174011545737251",27.99,38.60,0,336.94,413.89,143.7,136.8,0.681,1347864.5,1347864.5,4019,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627034,571992.00
06/15/2019 15:30,2,5.139,ACTIVE,218.71,362.79,59.990,1560627004,"179051228000119","174011545737251",27.89,43.60,0,341.45,414.79,145.1,138.1,0.698,134356.0,134356.0,4048,0,0,0,L,46974696,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627035,571993.00
06/15/2019 15:45,2,6.707,ACTIVE,220.06,364.59,59.980,1560627904,"201051344000579","174011545737251",28.03,38.40,0,337.84,411.18,190.4,181.8,0.902,1348504.4,1348504.4,4015,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627905,571994.00
06/15/2019 15:45,2,6.998,ACTIVE,218.26,359.78,59.953,1560627904,"201051344001025","174011545737251",27.95,39.50,0,337.54,408.18,198.0,189.2,0.888,1332339.3,1332339.3,4013,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627906,571995.00
06/15/2019 15:45,2,6.805,ACTIVE,218.26,360.99,59.975,1560627904,"201051344001093","174011545737251",27.87,35.40,0,336.94,407.87,192.1,183.4,0.862,1315131.4,1315131.4,4020,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627907,571996.00
06/15/2019 15:45,2,6.600,ACTIVE,220.06,364.59,59.969,1560627904,"201051344000458","174011545737251",27.69,43.00,0,336.94,408.48,184.9,176.6,0.862,1330307.3,1330307.3,4012,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627908,571997.00
06/15/2019 15:45,2,6.910,ACTIVE,217.13,359.48,60.006,1560627904,"201051344000890","174011545737251",27.95,35.60,0,333.33,407.87,195.7,186.9,0.902,1330143.5,1330143.5,4019,0,0,0,L,1122011218,1,124.94,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627909,571998.00
06/15/2019 15:45,2,6.721,ACTIVE,220.06,359.18,59.975,1560627904,"201051344000988","174011545737251",17.91,37.30,0,338.74,387.44,121.9,115.7,0.570,1018185.0,1018185.0,4011,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627910,571999.00
06/15/2019 15:45,2,6.873,ACTIVE,218.48,361.59,59.975,1560627904,"201051344000582","174011545737251",27.81,38.40,0,337.24,409.38,193.6,184.9,0.897,1308053.9,1308053.9,4010,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627911,572000.00
06/15/2019 15:45,2,6.613,ACTIVE,218.71,362.49,59.964,1560627904,"201051344000868","174011545737251",27.83,37.30,0,336.64,405.47,186.3,177.9,0.849,1316283.0,1316283.0,4016,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627912,572001.00
06/15/2019 15:45,2,6.561,ACTIVE,220.06,364.59,59.996,1560627904,"201051344000576","174011545737251",27.51,40.00,0,337.54,409.38,182.7,174.4,0.844,1333422.3,1333422.3,4023,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627913,572002.00
06/15/2019 15:45,2,6.605,ACTIVE,220.06,363.69,59.975,1560627904,"201051344001158","174011545737251",27.81,38.00,0,337.84,406.07,186.0,177.6,0.862,1310404.8,1310404.8,4010,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627914,572003.00
06/15/2019 15:45,2,6.871,ACTIVE,218.26,360.38,59.969,1560627904,"201051344000917","174011545737251",28.23,39.00,0,336.94,408.18,196.4,187.6,0.915,1324801.2,1324801.2,4019,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627915,572004.00
06/15/2019 15:45,2,6.748,ACTIVE,217.58,354.37,59.980,1560627904,"201051344000417","174011545737251",18.45,35.20,0,335.44,382.93,126.2,119.8,0.579,1054412.6,1054412.6,4027,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627916,572005.00
06/15/2019 15:45,2,6.932,ACTIVE,217.13,361.29,59.980,1560627904,"201051344000685","174011545737251",28.13,34.30,0,334.24,408.18,197.4,188.6,0.946,1331158.9,1331158.9,4019,0,0,0,L,1122011218,1,125.40,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627917,572006.00
06/15/2019 15:45,2,6.844,ACTIVE,218.71,362.19,59.975,1560627904,"201051344000651","174011545737251",28.25,40.60,0,336.64,407.87,195.8,187.0,0.862,1324837.2,1324837.2,4017,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627917,572007.00
06/15/2019 15:45,2,6.598,ACTIVE,218.26,361.59,59.964,1560627904,"201051344000594","174011545737251",28.51,42.30,0,336.04,406.67,190.4,181.8,0.879,1335911.5,1335911.5,4018,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627918,572008.00
06/15/2019 15:45,2,6.623,ACTIVE,220.06,364.59,59.943,1560627904,"201051344000469","174011545737251",27.65,37.30,0,337.24,406.97,185.5,177.1,0.871,1316020.2,1316020.2,4017,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627919,572009.00
06/15/2019 15:45,2,7.045,ALERT,218.71,364.29,59.975,1560627904,"201051344000585","174011545737251",27.99,35.00,0,302.98,408.48,199.6,190.7,0.932,1339160.6,1339160.6,4011,0,0,0,L,1122011218,1,124.94,124.04,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627921,572010.00
06/15/2019 15:45,2,6.650,ACTIVE,220.52,365.80,59.959,1560627904,"201051344000853","174011545737251",27.51,40.80,0,338.44,410.28,185.2,176.8,0.849,1339105.9,1339105.9,4015,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627922,572011.00
06/15/2019 15:45,2,6.875,ACTIVE,217.35,360.38,60.006,1560627904,"201051344001145","174011545737251",28.47,33.80,0,337.54,409.38,198.2,189.3,0.915,1339550.8,1339550.8,4026,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627923,572012.00
06/15/2019 15:45,2,6.838,ACTIVE,218.26,360.99,59.985,1560627904,"201051344000438","174011545737251",28.29,37.30,0,337.54,408.48,195.9,187.2,0.897,1332982.2,1332982.2,4017,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627924,572013.00
06/15/2019 15:45,2,6.826,ACTIVE,218.26,359.48,59.975,1560627904,"201051344001135","174011545737251",28.29,40.00,0,337.54,408.18,195.4,186.7,0.875,1320024.0,1320024.0,4014,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627925,572014.00
06/15/2019 15:45,2,6.656,ACTIVE,220.06,363.99,59.980,1560627904,"201051344000983","174011545737251",27.41,39.50,0,336.94,406.67,184.8,176.4,0.862,1337061.6,1337061.6,4013,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627926,572015.00
06/15/2019 15:45,2,6.873,ACTIVE,218.48,362.79,59.980,1560627904,"201051344001203","174011545737251",27.99,38.80,0,337.84,409.38,194.7,186.0,0.924,1327913.2,1327913.2,4018,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627927,572016.00
06/15/2019 15:45,2,6.816,ACTIVE,217.13,358.58,59.980,1560627904,"201051344001230","174011545737251",28.21,34.80,0,330.03,403.37,194.7,186.0,0.919,1323262.2,1323262.2,4033,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627928,572017.00
06/15/2019 15:45,2,6.938,ACTIVE,217.35,360.08,59.985,1560627904,"201051344000646","174011545737251",27.99,33.00,0,331.83,409.08,196.6,187.8,0.919,1317110.6,1317110.6,4027,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627929,572018.00
06/15/2019 15:45,2,6.576,ACTIVE,218.93,362.19,59.985,1560627904,"201051344000867","174011545737251",27.97,40.60,0,336.34,404.87,186.2,177.8,0.849,1314261.2,1314261.2,4013,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627930,572019.00
06/15/2019 15:45,2,6.691,ACTIVE,218.93,364.29,59.990,1560627904,"201051344000633","174011545737251",27.49,40.40,0,336.34,405.77,186.3,177.9,0.875,1311452.6,1311452.6,4020,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627931,572020.00
06/15/2019 15:45,2,6.791,ACTIVE,217.35,359.78,59.990,1560627904,"201051344000955","174011545737251",28.37,41.30,0,328.52,402.46,195.0,186.3,0.897,1337611.8,1337611.8,4022,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627932,572021.00
06/15/2019 15:45,2,6.426,ACTIVE,219.61,364.59,60.012,1560627904,"201051344000648","174011545737251",28.05,39.00,0,337.84,406.37,182.5,174.2,0.849,1325901.5,1325901.5,4011,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627933,572022.00
06/15/2019 15:45,2,6.592,ACTIVE,219.84,364.59,59.948,1560627904,"201051344000645","174011545737251",27.43,40.40,0,338.14,405.47,183.2,174.9,0.831,1331264.9,1331264.9,4017,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627934,572023.00
06/15/2019 15:45,2,6.570,ACTIVE,219.61,363.69,59.990,1560627904,"201051344000569","174011545737251",27.63,38.60,0,336.64,406.37,183.8,175.4,0.862,1347903.1,1347903.1,4020,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627935,572024.00
06/15/2019 15:45,2,6.547,ACTIVE,219.61,369.10,59.980,1560627904,"179051228000119","174011545737251",28.03,43.80,0,342.35,410.58,185.8,177.5,0.893,134395.0,134395.0,4049,0,0,0,L,46974696,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560627936,572025.00
06/15/2019 16:00,2,6.143,ACTIVE,219.61,363.99,60.017,1560628804,"201051344000579","174011545737251",28.23,38.40,0,337.84,409.08,175.6,167.6,0.826,1348547.8,1348547.8,4016,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628805,572026.00
06/15/2019 16:00,2,6.467,ACTIVE,217.58,360.08,60.012,1560628804,"201051344001025","174011545737251",27.75,39.80,0,338.14,406.97,181.7,173.5,0.818,1332384.4,1332384.4,4014,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628806,572027.00
06/15/2019 16:00,2,6.275,ACTIVE,218.03,360.08,60.006,1560628804,"201051344001093","174011545737251",27.69,36.50,0,336.94,406.37,176.0,167.9,0.809,1315174.9,1315174.9,4021,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628807,572028.00
06/15/2019 16:00,2,6.107,ACTIVE,219.39,362.79,59.975,1560628804,"201051344000458","174011545737251",27.59,45.30,0,337.54,404.57,170.7,162.8,0.804,1330349.3,1330349.3,4013,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628808,572029.00
06/15/2019 16:00,2,6.361,ACTIVE,216.67,357.68,60.006,1560628804,"201051344000890","174011545737251",27.89,36.50,0,333.03,402.16,179.6,171.4,0.826,1330188.0,1330188.0,4020,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628809,572030.00
06/15/2019 16:00,2,6.201,ACTIVE,219.39,358.28,60.017,1560628804,"201051344000988","174011545737251",17.91,36.80,0,342.05,387.14,112.5,106.7,0.517,1018212.5,1018212.5,4012,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628810,572031.00
06/15/2019 16:00,2,6.357,ACTIVE,217.80,361.59,60.001,1560628804,"201051344000582","174011545737251",27.59,39.30,0,337.24,408.18,177.6,169.4,0.835,1308097.9,1308097.9,4011,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628811,572032.00
06/15/2019 16:00,2,6.119,ACTIVE,218.03,361.29,60.006,1560628804,"201051344000868","174011545737251",27.65,38.00,0,334.84,404.27,171.4,163.5,0.791,1316325.3,1316325.3,4017,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628812,572033.00
06/15/2019 16:00,2,6.076,ACTIVE,219.39,363.39,60.006,1560628804,"201051344000576","174011545737251",27.19,41.00,0,337.84,407.57,167.3,159.6,0.778,1333463.7,1333463.7,4024,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628813,572034.00
06/15/2019 16:00,2,6.191,ACTIVE,219.39,362.19,60.001,1560628804,"201051344001158","174011545737251",27.37,38.80,0,337.24,404.57,171.6,163.7,0.804,1310447.2,1310447.2,4011,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628814,572035.00
06/15/2019 16:00,2,6.383,ACTIVE,217.58,360.08,59.990,1560628804,"201051344000917","174011545737251",27.99,40.60,0,337.24,406.67,180.9,172.7,0.835,1324845.9,1324845.9,4020,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628815,572036.00
06/15/2019 16:00,2,6.260,ACTIVE,217.13,353.17,60.001,1560628804,"201051344000417","174011545737251",18.31,35.60,0,337.54,382.03,116.0,110.1,0.544,1054441.1,1054441.1,4028,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628816,572037.00
06/15/2019 16:00,2,6.367,ACTIVE,216.67,358.88,59.996,1560628804,"201051344000685","174011545737251",28.17,35.80,0,336.94,403.07,181.7,173.4,0.884,1331203.8,1331203.8,4020,0,0,0,L,1122011218,1,125.17,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628817,572038.00
06/15/2019 16:00,2,6.363,ACTIVE,218.26,361.29,59.996,1560628804,"201051344000651","174011545737251",28.01,41.80,0,336.94,407.87,180.5,172.3,0.818,1324881.8,1324881.8,4018,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628818,572039.00
06/15/2019 16:00,2,6.154,ACTIVE,217.58,360.38,59.990,1560628804,"201051344000594","174011545737251",28.15,42.50,0,336.64,405.77,175.3,167.3,0.804,1335954.9,1335954.9,4019,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628819,572040.00
06/15/2019 16:00,2,6.148,ACTIVE,219.61,363.69,59.990,1560628804,"201051344000469","174011545737251",27.45,37.30,0,337.24,405.17,171.0,163.1,0.818,1316062.4,1316062.4,4018,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628820,572041.00
06/15/2019 16:00,2,6.516,ACTIVE,218.03,360.38,59.990,1560628804,"201051344000585","174011545737251",27.95,36.30,0,336.94,408.78,184.3,176.0,0.871,1339206.1,1339206.1,4013,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628821,572042.00
06/15/2019 16:00,2,6.111,ACTIVE,219.84,363.69,59.985,1560628804,"201051344000853","174011545737251",27.51,42.50,0,320.71,425.61,170.3,162.4,0.791,1339147.9,1339147.9,4016,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628821,572043.00
06/15/2019 16:00,2,6.391,ACTIVE,216.90,359.48,59.990,1560628804,"201051344001145","174011545737251",28.27,35.20,0,336.94,406.97,182.9,174.6,0.849,1339595.9,1339595.9,4027,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628822,572044.00
06/15/2019 16:00,2,6.400,ACTIVE,217.35,359.18,59.985,1560628804,"201051344000438","174011545737251",27.71,38.40,0,337.84,407.27,179.5,171.4,0.835,1333026.7,1333026.7,4018,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628823,572045.00
06/15/2019 16:00,2,6.498,ACTIVE,217.58,358.28,59.980,1560628804,"201051344001135","174011545737251",27.33,40.80,0,337.54,406.37,179.9,171.7,0.813,1320068.5,1320068.5,4015,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628824,572046.00
06/15/2019 16:00,2,6.074,ACTIVE,219.39,362.49,59.980,1560628804,"201051344000983","174011545737251",27.77,40.40,0,329.13,409.98,170.8,163.0,0.809,1337103.7,1337103.7,4014,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628825,572047.00
06/15/2019 16:00,2,6.377,ACTIVE,217.80,358.88,59.990,1560628804,"201051344001203","174011545737251",27.79,38.80,0,337.54,406.97,179.4,171.2,0.844,1327957.5,1327957.5,4019,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628826,572048.00
06/15/2019 16:00,2,6.268,ACTIVE,216.67,358.28,59.980,1560628804,"201051344001230","174011545737251",28.29,34.00,0,330.33,401.86,179.4,171.2,0.849,1323306.5,1323306.5,4034,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628827,572049.00
06/15/2019 16:00,2,6.408,ACTIVE,216.67,359.48,59.964,1560628804,"201051344000646","174011545737251",27.89,34.30,0,331.83,406.37,180.8,172.6,0.857,1317155.4,1317155.4,4028,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628828,572050.00
06/15/2019 16:00,2,6.109,ACTIVE,218.26,360.38,59.990,1560628804,"201051344000867","174011545737251",27.77,41.30,0,336.34,403.97,171.8,163.9,0.791,1314303.6,1314303.6,4014,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628829,572051.00
06/15/2019 16:00,2,6.088,ACTIVE,218.48,361.59,60.017,1560628804,"201051344000633","174011545737251",27.93,40.80,0,334.84,404.27,172.2,164.3,0.809,1311495.1,1311495.1,4021,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628830,572052.00
06/15/2019 16:00,2,6.268,ACTIVE,216.67,357.68,59.990,1560628804,"201051344000955","174011545737251",28.25,42.00,0,332.43,401.56,179.3,171.1,0.835,1337656.1,1337656.1,4023,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628831,572053.00
06/15/2019 16:00,2,5.934,ACTIVE,218.93,362.19,59.990,1560628804,"201051344000648","174011545737251",27.95,39.50,0,329.43,415.09,168.0,160.2,0.787,1325942.9,1325942.9,4012,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628832,572054.00
06/15/2019 16:00,2,6.094,ACTIVE,219.16,361.89,59.990,1560628804,"201051344000645","174011545737251",27.33,42.50,0,336.64,403.97,168.6,160.8,0.769,1331306.5,1331306.5,4018,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628833,572055.00
06/15/2019 16:00,2,6.070,ACTIVE,219.16,362.49,59.990,1560628804,"201051344000569","174011545737251",27.55,39.00,0,336.64,404.27,169.5,161.7,0.791,1347944.9,1347944.9,4021,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628834,572056.00
06/15/2019 16:00,2,6.150,ACTIVE,219.16,367.30,59.985,1560628804,"179051228000119","174011545737251",27.43,44.80,0,341.15,408.78,170.9,163.0,0.818,134437.2,134437.2,4050,0,0,0,L,46974696,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560628835,572057.00
06/15/2019 16:15,2,5.750,ACTIVE,219.61,360.99,59.990,1560629704,"201051344000579","174011545737251",27.95,38.80,0,337.24,401.86,162.6,155.0,0.769,1348588.2,1348588.2,4017,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629706,572058.00
06/15/2019 16:15,2,6.107,ACTIVE,218.03,357.38,60.028,1560629704,"201051344001025","174011545737251",27.37,40.80,0,338.14,401.86,169.3,161.5,0.760,1332426.3,1332426.3,4015,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629707,572059.00
06/15/2019 16:15,2,5.799,ACTIVE,218.48,359.48,59.996,1560629704,"201051344001093","174011545737251",27.79,37.00,0,338.14,401.56,163.3,155.7,0.751,1315215.4,1315215.4,4022,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629708,572060.00
06/15/2019 16:15,2,5.682,ACTIVE,219.61,360.08,59.990,1560629704,"201051344000458","174011545737251",27.61,43.40,0,336.94,400.06,158.9,151.4,0.756,1330388.6,1330388.6,4014,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629708,572061.00
06/15/2019 16:15,2,5.971,ACTIVE,217.35,357.98,59.990,1560629704,"201051344000890","174011545737251",27.59,37.00,0,333.33,397.96,166.8,159.1,0.769,1330229.3,1330229.3,4021,0,0,0,L,1122011218,1,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629709,572062.00
06/15/2019 16:15,2,5.707,ACTIVE,219.61,357.08,59.953,1560629704,"201051344000988","174011545737251",17.99,38.00,0,339.04,383.53,104.1,98.6,0.482,1018238.2,1018238.2,4013,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629710,572063.00
06/15/2019 16:15,2,5.916,ACTIVE,218.71,359.48,59.996,1560629704,"201051344000582","174011545737251",27.63,40.60,0,337.84,403.67,165.7,158.0,0.778,1308138.8,1308138.8,4012,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629711,572064.00
06/15/2019 16:15,2,5.758,ACTIVE,218.26,360.38,59.975,1560629704,"201051344000868","174011545737251",27.25,38.80,0,337.54,400.06,159.0,151.6,0.720,1316364.6,1316364.6,4018,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629712,572065.00
06/15/2019 16:15,2,5.521,ACTIVE,219.61,362.19,59.990,1560629704,"201051344000576","174011545737251",27.85,41.80,0,337.24,399.76,155.8,148.5,0.729,1333502.1,1333502.1,4025,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629713,572066.00
06/15/2019 16:15,2,5.770,ACTIVE,219.61,360.08,59.996,1560629704,"201051344001158","174011545737251",27.14,39.30,0,337.24,400.06,158.5,151.1,0.734,1310486.6,1310486.6,4012,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629714,572067.00
06/15/2019 16:15,2,6.008,ACTIVE,218.03,358.58,59.996,1560629704,"201051344000917","174011545737251",27.67,42.00,0,336.64,401.56,168.3,160.5,0.782,1324887.5,1324887.5,4021,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629715,572068.00
06/15/2019 16:15,2,5.943,ACTIVE,217.80,352.27,59.980,1560629704,"201051344000417","174011545737251",17.89,37.50,0,337.54,379.62,107.7,102.0,0.491,1054467.6,1054467.6,4029,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629716,572069.00
06/15/2019 16:15,2,5.945,ACTIVE,217.13,358.58,59.990,1560629704,"201051344000685","174011545737251",27.95,35.80,0,332.73,398.26,168.2,160.5,0.809,1331245.6,1331245.6,4021,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629717,572070.00
06/15/2019 16:15,2,6.000,ACTIVE,218.48,358.88,59.985,1560629704,"201051344000651","174011545737251",27.49,43.40,0,337.84,402.77,167.1,159.3,0.738,1324923.2,1324923.2,4019,0,0,0,L,1122011218,1,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629718,572071.00
06/15/2019 16:15,2,5.758,ACTIVE,217.80,358.58,59.985,1560629704,"201051344000594","174011545737251",27.83,42.80,0,337.24,401.56,162.3,154.7,0.747,1335995.2,1335995.2,4020,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629719,572072.00
06/15/2019 16:15,2,5.697,ACTIVE,219.61,361.89,59.990,1560629704,"201051344000469","174011545737251",27.43,38.20,0,336.34,401.26,158.4,150.9,0.756,1316101.7,1316101.7,4019,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629720,572073.00
06/15/2019 16:15,2,6.229,ACTIVE,218.48,360.08,59.980,1560629704,"201051344000585","174011545737251",27.15,36.50,0,337.54,403.37,171.4,163.5,0.800,1339248.6,1339248.6,4014,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629721,572074.00
06/15/2019 16:15,2,5.707,ACTIVE,220.06,361.59,59.980,1560629704,"201051344000853","174011545737251",27.47,43.60,0,339.04,399.76,158.8,151.4,0.720,1339187.1,1339187.1,4017,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629722,572075.00
06/15/2019 16:15,2,6.072,ACTIVE,217.35,359.18,59.980,1560629704,"201051344001145","174011545737251",27.75,36.30,0,337.24,402.46,170.7,162.8,0.787,1339638.1,1339638.1,4028,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629723,572076.00
06/15/2019 16:15,2,5.904,ACTIVE,217.80,359.78,59.985,1560629704,"201051344000438","174011545737251",27.87,40.20,0,337.84,401.56,166.8,159.1,0.773,1333068.1,1333068.1,4019,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629724,572077.00
06/15/2019 16:15,2,5.969,ACTIVE,218.03,357.98,59.969,1560629704,"201051344001135","174011545737251",27.59,42.30,0,337.24,401.26,166.6,158.9,0.751,1320110.0,1320110.0,4016,0,0,0,L,1122011218,1,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629724,572078.00
06/15/2019 16:15,2,5.711,ACTIVE,219.61,360.69,59.996,1560629704,"201051344000983","174011545737251",27.51,40.80,0,336.94,400.06,159.0,151.6,0.747,1337143.0,1337143.0,4015,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629725,572079.00
06/15/2019 16:15,2,5.973,ACTIVE,218.48,357.98,59.980,1560629704,"201051344001203","174011545737251",27.49,40.00,0,338.44,402.46,166.3,158.6,0.782,1327998.8,1327998.8,4020,0,0,0,L,1122011218,1,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629726,572080.00
06/15/2019 16:15,2,5.951,ACTIVE,217.13,355.88,59.975,1560629704,"201051344001230","174011545737251",27.65,34.80,0,330.93,397.35,166.6,158.9,0.782,1323347.8,1323347.8,4035,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629727,572081.00
06/15/2019 16:15,2,5.938,ACTIVE,217.35,358.58,59.985,1560629704,"201051344000646","174011545737251",27.75,35.60,0,332.73,398.86,166.9,159.2,0.778,1317197.0,1317197.0,4029,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629728,572082.00
06/15/2019 16:15,2,5.650,ACTIVE,218.71,357.68,59.980,1560629704,"201051344000867","174011545737251",27.89,41.30,0,337.54,399.76,159.6,152.1,0.738,1314343.1,1314343.1,4015,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629729,572083.00
06/15/2019 16:15,2,5.736,ACTIVE,218.71,361.59,59.948,1560629704,"201051344000633","174011545737251",27.43,41.00,0,336.04,400.36,159.2,151.7,0.756,1311534.6,1311534.6,4022,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629730,572084.00
06/15/2019 16:15,2,5.814,ACTIVE,217.35,357.08,59.985,1560629704,"201051344000955","174011545737251",27.97,43.00,0,333.03,396.75,164.8,157.1,0.765,1337697.2,1337697.2,4024,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629731,572085.00
06/15/2019 16:15,2,5.535,ACTIVE,219.16,358.58,59.985,1560629704,"201051344000648","174011545737251",27.79,40.40,0,336.94,399.76,155.9,148.6,0.729,1325981.6,1325981.6,4013,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629732,572086.00
06/15/2019 16:15,2,5.684,ACTIVE,219.39,358.88,59.975,1560629704,"201051344000645","174011545737251",27.29,42.50,0,337.54,399.16,157.0,149.6,0.716,1331345.3,1331345.3,4019,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629733,572087.00
06/15/2019 16:15,2,5.684,ACTIVE,219.16,361.29,59.990,1560629704,"201051344000569","174011545737251",27.37,40.60,0,336.94,399.76,157.5,150.1,0.734,1347983.8,1347983.8,4022,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629734,572088.00
06/15/2019 16:15,2,5.654,ACTIVE,219.16,365.49,59.980,1560629704,"179051228000119","174011545737251",27.83,46.00,0,342.95,405.47,159.4,151.9,0.769,134476.5,134476.5,4051,0,0,0,L,46974696,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560629735,572089.00
06/15/2019 16:30,2,1.742,ACTIVE,214.87,351.97,59.953,1560630604,"201051344000579","174011545737251",28.23,36.00,0,320.41,407.87,49.8,46.2,0.420,1348619.8,1348619.8,4018,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630605,572090.00
06/15/2019 16:30,2,1.770,ACTIVE,215.09,351.07,59.975,1560630604,"201051344001025","174011545737251",27.89,38.60,0,321.01,406.97,50.0,46.4,0.402,1332459.0,1332459.0,4016,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630606,572091.00
06/15/2019 16:30,2,1.691,ACTIVE,215.32,351.97,59.975,1560630604,"201051344001093","174011545737251",27.69,35.00,0,318.61,405.47,47.4,43.9,0.389,1315246.8,1315246.8,4023,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630607,572092.00
06/15/2019 16:30,2,1.697,ACTIVE,214.87,351.37,59.980,1560630604,"201051344000458","174011545737251",27.73,40.80,0,317.70,403.67,47.7,44.1,0.402,1330419.3,1330419.3,4015,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630608,572093.00
06/15/2019 16:30,2,1.750,ACTIVE,214.87,351.07,59.980,1560630604,"201051344000890","174011545737251",28.15,34.00,0,319.21,402.16,49.9,46.2,0.393,1330261.5,1330261.5,4022,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630609,572094.00
06/15/2019 16:30,2,1.705,ACTIVE,214.87,348.36,59.964,1560630604,"201051344000988","174011545737251",18.19,36.30,0,318.30,397.96,31.4,28.4,0.265,1018258.1,1018258.1,4014,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630610,572095.00
06/15/2019 16:30,2,1.711,ACTIVE,215.32,351.97,59.985,1560630604,"201051344000582","174011545737251",27.77,38.80,0,318.30,406.97,48.2,44.6,0.407,1308170.6,1308170.6,4013,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630611,572096.00
06/15/2019 16:30,2,1.721,ACTIVE,214.41,350.47,59.985,1560630604,"201051344000868","174011545737251",27.67,36.50,0,318.00,403.37,48.2,44.6,0.389,1316395.3,1316395.3,4019,0,0,0,L,1122011218,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630612,572097.00
06/15/2019 16:30,2,1.650,ACTIVE,215.09,352.27,59.980,1560630604,"201051344000576","174011545737251",27.51,39.80,0,319.51,402.77,46.0,42.5,0.398,1333532.1,1333532.1,4026,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630613,572098.00
06/15/2019 16:30,2,1.732,ACTIVE,214.87,351.07,59.980,1560630604,"201051344001158","174011545737251",27.47,37.50,0,320.11,403.07,48.2,44.6,0.398,1310517.1,1310517.1,4013,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630614,572099.00
06/15/2019 16:30,2,1.725,ACTIVE,215.32,351.37,59.980,1560630604,"201051344000917","174011545737251",28.05,40.40,0,318.30,406.67,49.0,45.3,0.402,1324919.7,1324919.7,4022,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630615,572100.00
06/15/2019 16:30,2,1.764,ACTIVE,215.09,347.16,59.985,1560630604,"201051344000417","174011545737251",18.17,36.30,0,317.70,388.64,32.5,29.4,0.270,1054488.1,1054488.1,4030,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630616,572101.00
06/15/2019 16:30,2,1.707,ACTIVE,215.09,351.97,59.975,1560630604,"201051344000685","174011545737251",28.33,33.80,0,315.60,406.67,49.0,45.4,0.433,1331277.7,1331277.7,4022,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630617,572102.00
06/15/2019 16:30,2,1.775,ACTIVE,215.54,352.87,59.980,1560630604,"201051344000651","174011545737251",27.39,41.00,0,318.91,405.77,49.3,45.6,0.411,1324955.2,1324955.2,4020,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630618,572103.00
06/15/2019 16:30,2,1.727,ACTIVE,214.41,349.86,60.001,1560630604,"201051344000594","174011545737251",28.25,40.20,0,318.30,404.87,49.4,45.8,0.415,1336026.3,1336026.3,4021,0,0,0,L,1122011218,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630618,572104.00
06/15/2019 16:30,2,1.715,ACTIVE,215.09,352.27,59.980,1560630604,"201051344000469","174011545737251",27.65,36.30,0,315.60,403.37,48.1,44.5,0.415,1316132.0,1316132.0,4020,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630620,572105.00
06/15/2019 16:30,2,1.865,ALERT,215.54,352.27,59.990,1560630604,"201051344000585","174011545737251",27.81,35.40,0,303.28,406.07,52.6,48.8,0.433,1339281.3,1339281.3,4015,0,0,0,L,1122011218,1,122.91,123.14,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630621,572106.00
06/15/2019 16:30,2,1.725,ACTIVE,215.54,351.97,60.001,1560630604,"201051344000853","174011545737251",27.57,40.80,0,320.41,403.97,48.2,44.6,0.407,1339217.4,1339217.4,4018,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630622,572107.00
06/15/2019 16:30,2,1.760,ACTIVE,215.09,352.27,59.980,1560630604,"201051344001145","174011545737251",28.33,34.30,0,318.91,406.97,50.5,46.8,0.411,1339670.7,1339670.7,4029,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630623,572108.00
06/15/2019 16:30,2,1.756,ACTIVE,215.32,352.87,59.985,1560630604,"201051344000438","174011545737251",28.27,37.30,0,317.40,405.77,50.3,46.7,0.420,1333099.8,1333099.8,4020,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630624,572109.00
06/15/2019 16:30,2,1.850,ACTIVE,214.87,351.67,59.990,1560630604,"201051344001135","174011545737251",27.75,40.20,0,318.91,410.88,52.0,48.3,0.415,1320141.8,1320141.8,4017,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630625,572110.00
06/15/2019 16:30,2,1.775,ACTIVE,215.09,351.37,60.012,1560630604,"201051344000983","174011545737251",27.55,39.30,0,320.11,402.77,49.5,45.9,0.415,1337173.4,1337173.4,4016,0,0,0,L,1122011218,1,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630626,572111.00
06/15/2019 16:30,2,1.795,ACTIVE,215.32,351.07,59.990,1560630604,"201051344001203","174011545737251",27.69,37.00,0,318.61,406.07,50.4,46.7,0.411,1328030.4,1328030.4,4021,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630627,572112.00
06/15/2019 16:30,2,1.746,ACTIVE,214.87,351.07,59.980,1560630604,"201051344001230","174011545737251",28.15,31.80,0,318.61,401.86,49.8,46.1,0.407,1323379.4,1323379.4,4036,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630628,572113.00
06/15/2019 16:30,2,1.807,ACTIVE,214.64,352.27,59.990,1560630604,"201051344000646","174011545737251",27.97,33.50,0,316.80,405.47,51.2,47.5,0.429,1317228.8,1317228.8,4030,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630630,572114.00
06/15/2019 16:30,2,1.766,ACTIVE,215.09,350.77,59.990,1560630604,"201051344000867","174011545737251",27.73,39.00,0,319.81,403.37,49.6,45.9,0.402,1314373.5,1314373.5,4016,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630631,572115.00
06/15/2019 16:30,2,1.717,ACTIVE,215.09,353.17,59.990,1560630604,"201051344000633","174011545737251",28.27,38.40,0,320.71,402.16,49.2,45.5,0.402,1311564.9,1311564.9,4023,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630632,572116.00
06/15/2019 16:30,2,1.781,ACTIVE,214.87,351.97,59.985,1560630604,"201051344000955","174011545737251",28.35,41.00,0,319.51,399.16,51.2,47.5,0.438,1337728.3,1337728.3,4025,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630633,572117.00
06/15/2019 16:30,2,1.701,ACTIVE,215.32,351.67,59.990,1560630604,"201051344000648","174011545737251",28.09,37.50,0,318.00,403.07,48.5,44.8,0.411,1326011.2,1326011.2,4014,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630634,572118.00
06/15/2019 16:30,2,1.727,ACTIVE,215.54,352.27,59.990,1560630604,"201051344000645","174011545737251",27.47,39.80,0,319.21,402.16,48.0,44.4,0.398,1331375.1,1331375.1,4020,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630635,572119.00
06/15/2019 16:30,2,1.732,ACTIVE,215.09,351.97,60.006,1560630604,"201051344000569","174011545737251",27.91,38.40,0,317.70,402.46,49.0,45.4,0.407,1348013.7,1348013.7,4023,0,0,0,L,1122011218,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630636,572120.00
06/15/2019 16:30,2,1.754,ACTIVE,215.09,355.58,59.990,1560630604,"179051228000119","174011545737251",28.15,43.20,0,320.71,408.78,50.0,46.4,0.424,134506.8,134506.8,4052,0,0,0,L,46974696,1,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560630637,572121.00
06/15/2019 16:45,2,5.312,ACTIVE,218.48,358.28,59.975,1560631504,"201051344000579","174011545737251",28.49,35.80,0,318.61,400.36,153.4,146.1,0.725,1348647.9,1348647.9,4019,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631505,572122.00
06/15/2019 16:45,2,5.725,ACTIVE,217.35,357.08,59.985,1560631504,"201051344001025","174011545737251",28.09,38.20,0,319.21,405.17,162.8,155.2,0.738,1332488.7,1332488.7,4017,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631506,572123.00
06/15/2019 16:45,2,5.441,ACTIVE,217.58,358.88,59.980,1560631504,"201051344001093","174011545737251",28.41,33.50,0,319.21,402.46,156.5,149.1,0.729,1315275.4,1315275.4,4024,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631507,572124.00
06/15/2019 16:45,2,5.119,ACTIVE,218.26,356.48,59.975,1560631504,"201051344000458","174011545737251",28.29,40.60,0,318.30,399.46,146.6,139.6,0.676,1330446.7,1330446.7,4016,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631508,572125.00
06/15/2019 16:45,2,5.604,ACTIVE,216.45,354.67,59.990,1560631504,"201051344000890","174011545737251",27.71,35.40,0,318.61,400.36,157.2,149.8,0.720,1330290.8,1330290.8,4023,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631509,572126.00
