ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 16:45,2,4.846,ACTIVE,218.03,352.87,59.953,1560631504,"201051344000988","174011545737251",18.59,35.80,0,318.91,394.05,91.2,86.1,0.429,1018276.1,1018276.1,4015,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631510,572127.00
06/15/2019 16:45,2,5.344,ACTIVE,217.58,357.68,59.980,1560631504,"201051344000582","174011545737251",28.35,37.00,0,317.40,405.47,153.4,146.1,0.720,1308199.7,1308199.7,4014,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631511,572128.00
06/15/2019 16:45,2,4.854,ACTIVE,217.13,354.67,59.975,1560631504,"201051344000868","174011545737251",28.15,35.80,0,318.91,399.76,138.4,131.7,0.636,1316423.0,1316423.0,4020,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631512,572129.00
06/15/2019 16:45,2,4.906,ACTIVE,218.26,357.38,59.985,1560631504,"201051344000576","174011545737251",28.19,37.80,0,319.51,398.56,140.2,133.3,0.654,1333559.0,1333559.0,4027,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631513,572130.00
06/15/2019 16:45,2,5.133,ACTIVE,218.26,356.78,59.980,1560631504,"201051344001158","174011545737251",28.41,37.00,0,318.00,398.86,147.7,140.6,0.689,1310544.8,1310544.8,4014,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631514,572131.00
06/15/2019 16:45,2,5.598,ACTIVE,217.13,357.08,59.980,1560631504,"201051344000917","174011545737251",28.11,39.50,0,320.11,403.97,159.4,151.9,0.742,1324949.3,1324949.3,4023,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631515,572132.00
06/15/2019 16:45,2,5.486,ACTIVE,216.67,351.67,59.980,1560631504,"201051344000417","174011545737251",18.37,36.00,0,318.61,390.14,102.2,96.7,0.473,1054507.0,1054507.0,4031,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631516,572133.00
06/15/2019 16:45,2,5.574,ACTIVE,216.45,355.88,59.980,1560631504,"201051344000685","174011545737251",28.23,34.50,0,315.90,400.66,159.5,152.0,0.769,1331307.2,1331307.2,4023,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631517,572134.00
06/15/2019 16:45,2,5.639,ACTIVE,217.58,356.48,59.980,1560631504,"201051344000651","174011545737251",28.07,39.80,0,319.51,404.27,160.3,152.8,0.734,1324984.8,1324984.8,4021,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631518,572135.00
06/15/2019 16:45,2,5.285,ACTIVE,216.67,356.48,60.001,1560631504,"201051344000594","174011545737251",28.31,40.00,0,317.40,400.66,151.5,144.3,0.698,1336054.6,1336054.6,4022,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631519,572136.00
06/15/2019 16:45,2,5.250,ACTIVE,218.48,358.28,59.969,1560631504,"201051344000469","174011545737251",28.13,35.00,0,316.20,399.46,149.7,142.5,0.712,1316159.8,1316159.8,4021,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631520,572137.00
06/15/2019 16:45,2,5.750,ACTIVE,217.58,357.68,59.969,1560631504,"201051344000585","174011545737251",28.21,35.20,0,318.30,405.77,164.3,156.7,0.765,1339312.0,1339312.0,4017,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631520,572138.00
06/15/2019 16:45,2,5.270,ACTIVE,218.93,359.48,59.975,1560631504,"201051344000853","174011545737251",28.35,39.30,0,321.01,399.46,151.4,144.2,0.703,1339245.3,1339245.3,4019,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631521,572139.00
06/15/2019 16:45,2,5.664,ACTIVE,216.67,357.38,59.985,1560631504,"201051344001145","174011545737251",28.43,35.20,0,318.91,405.47,163.0,155.4,0.765,1339700.8,1339700.8,4030,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631522,572140.00
06/15/2019 16:45,2,5.457,ACTIVE,217.13,357.98,59.975,1560631504,"201051344000438","174011545737251",28.57,38.00,0,319.51,404.87,157.8,150.4,0.734,1333129.2,1333129.2,4021,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631523,572141.00
06/15/2019 16:45,2,5.488,ACTIVE,217.13,355.88,59.980,1560631504,"201051344001135","174011545737251",27.91,40.20,0,319.21,403.97,155.0,147.7,0.703,1320171.6,1320171.6,4018,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631524,572142.00
06/15/2019 16:45,2,4.232,ACTIVE,217.58,353.77,59.980,1560631504,"201051344000983","174011545737251",28.35,38.20,0,317.70,399.76,121.5,115.4,0.570,1337201.6,1337201.6,4017,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631525,572143.00
06/15/2019 16:45,2,4.848,ACTIVE,217.35,354.07,59.980,1560631504,"201051344001203","174011545737251",28.17,36.00,0,318.30,403.37,138.3,131.6,0.645,1328060.2,1328060.2,4022,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631526,572144.00
06/15/2019 16:45,2,4.809,ACTIVE,216.00,353.17,59.980,1560631504,"201051344001230","174011545737251",28.41,32.80,0,317.40,399.76,138.3,131.6,0.650,1323409.0,1323409.0,4037,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631527,572145.00
06/15/2019 16:45,2,5.217,ACTIVE,216.00,354.97,59.975,1560631504,"201051344000646","174011545737251",28.47,34.80,0,317.70,401.56,150.3,143.2,0.712,1317258.7,1317258.7,4031,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631528,572146.00
06/15/2019 16:45,2,4.941,ACTIVE,217.35,354.07,59.969,1560631504,"201051344000867","174011545737251",28.37,38.20,0,318.91,399.16,141.9,135.1,0.658,1314401.7,1314401.7,4017,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631529,572147.00
06/15/2019 16:45,2,5.139,ACTIVE,217.58,357.38,59.975,1560631504,"201051344000633","174011545737251",28.33,37.80,0,319.51,399.76,147.4,140.3,0.698,1311593.1,1311593.1,4024,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631530,572148.00
06/15/2019 16:45,2,5.117,ACTIVE,216.45,354.97,59.975,1560631504,"201051344000955","174011545737251",28.45,40.60,0,318.00,398.86,147.4,140.3,0.707,1337757.8,1337757.8,4026,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631531,572149.00
06/15/2019 16:45,2,5.186,ACTIVE,218.03,358.58,59.959,1560631504,"201051344000648","174011545737251",28.17,36.00,0,318.91,398.86,147.9,140.9,0.698,1326038.7,1326038.7,4015,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631532,572150.00
06/15/2019 16:45,2,5.219,ACTIVE,218.26,357.68,59.980,1560631504,"201051344000645","174011545737251",28.23,38.00,0,321.01,398.26,149.3,142.2,0.685,1331402.8,1331402.8,4021,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631532,572151.00
06/15/2019 16:45,2,5.127,ACTIVE,218.03,356.48,59.980,1560631504,"201051344000569","174011545737251",28.23,38.00,0,318.00,399.46,146.6,139.5,0.685,1348041.7,1348041.7,4024,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631533,572152.00
06/15/2019 16:45,2,5.016,ACTIVE,217.80,361.89,59.975,1560631504,"179051228000119","174011545737251",28.55,42.30,0,321.91,401.26,145.0,138.0,0.667,134535.0,134535.0,4053,0,0,0,L,46974696,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560631534,572153.00
06/15/2019 17:00,2,5.297,ACTIVE,218.48,358.88,60.001,1560632404,"201051344000579","174011545737251",28.53,35.00,0,318.30,395.55,153.1,145.8,0.707,1348679.3,1348679.3,4020,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632405,572154.00
06/15/2019 17:00,2,5.635,ACTIVE,217.13,357.38,59.996,1560632404,"201051344001025","174011545737251",28.27,37.30,0,318.00,396.15,161.2,153.7,0.725,1332522.0,1332522.0,4018,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632406,572155.00
06/15/2019 17:00,2,5.412,ACTIVE,217.13,357.38,60.001,1560632404,"201051344001093","174011545737251",28.17,33.80,0,317.40,396.75,154.4,147.1,0.716,1315307.2,1315307.2,4025,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632407,572156.00
06/15/2019 17:00,2,5.227,ACTIVE,218.26,358.58,60.001,1560632404,"201051344000458","174011545737251",28.19,39.00,0,317.40,395.25,149.2,142.0,0.725,1330477.3,1330477.3,4017,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632408,572157.00
06/15/2019 17:00,2,5.561,ACTIVE,216.00,354.97,60.038,1560632404,"201051344000890","174011545737251",28.19,34.30,0,318.30,393.45,158.8,151.4,0.729,1330323.4,1330323.4,4024,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632409,572158.00
06/15/2019 17:00,2,5.301,ACTIVE,218.48,356.18,60.001,1560632404,"201051344000988","174011545737251",18.35,35.20,0,319.21,395.85,98.5,93.1,0.460,1018296.1,1018296.1,4016,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632410,572159.00
06/15/2019 17:00,2,5.500,ACTIVE,217.13,357.98,60.001,1560632404,"201051344000582","174011545737251",28.25,37.80,0,316.80,396.45,157.3,149.9,0.734,1308232.0,1308232.0,4015,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632410,572160.00
06/15/2019 17:00,2,5.252,ACTIVE,217.13,358.58,59.996,1560632404,"201051344000868","174011545737251",28.13,35.00,0,318.91,394.35,149.7,142.5,0.685,1316453.6,1316453.6,4021,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632411,572161.00
06/15/2019 17:00,2,5.111,ACTIVE,218.48,359.78,60.001,1560632404,"201051344000576","174011545737251",28.23,37.80,0,315.90,395.85,146.2,139.2,0.681,1333588.7,1333588.7,4028,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632412,572162.00
06/15/2019 17:00,2,5.209,ACTIVE,218.48,359.18,59.996,1560632404,"201051344001158","174011545737251",28.43,36.80,0,317.10,395.55,150.0,142.8,0.703,1310575.5,1310575.5,4015,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632413,572163.00
06/15/2019 17:00,2,5.598,ACTIVE,216.90,357.38,59.985,1560632404,"201051344000917","174011545737251",28.31,39.80,0,317.70,394.05,160.4,152.9,0.751,1324982.2,1324982.2,4024,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632414,572164.00
06/15/2019 17:00,2,5.537,ACTIVE,216.22,351.67,60.001,1560632404,"201051344000417","174011545737251",18.25,35.20,0,318.30,391.04,102.3,96.8,0.482,1054527.8,1054527.8,4032,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632415,572165.00
06/15/2019 17:00,2,5.537,ACTIVE,216.00,357.38,59.996,1560632404,"201051344000685","174011545737251",28.51,34.00,0,315.00,393.75,159.8,152.3,0.778,1331340.0,1331340.0,4024,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632416,572166.00
06/15/2019 17:00,2,5.611,ACTIVE,217.35,357.98,59.996,1560632404,"201051344000651","174011545737251",28.07,40.20,0,318.91,397.66,159.6,152.1,0.734,1325017.5,1325017.5,4022,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632417,572167.00
06/15/2019 17:00,2,5.252,ACTIVE,216.90,358.28,60.006,1560632404,"201051344000594","174011545737251",28.82,38.40,0,318.91,392.85,153.2,146.0,0.707,1336085.9,1336085.9,4023,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632418,572168.00
06/15/2019 17:00,2,5.238,ACTIVE,218.48,360.38,60.001,1560632404,"201051344000469","174011545737251",28.23,35.40,0,316.50,395.85,149.8,142.7,0.729,1316190.5,1316190.5,4022,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632419,572169.00
06/15/2019 17:00,2,5.742,ACTIVE,217.35,358.88,59.990,1560632404,"201051344000585","174011545737251",28.31,35.60,0,316.50,399.46,164.7,157.0,0.778,1339345.9,1339345.9,4018,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632420,572170.00
06/15/2019 17:00,2,5.213,ACTIVE,218.93,360.38,59.996,1560632404,"201051344000853","174011545737251",28.35,39.30,0,319.81,395.55,149.7,142.5,0.694,1339275.9,1339275.9,4020,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632421,572171.00
06/15/2019 17:00,2,5.623,ACTIVE,216.45,357.08,60.001,1560632404,"201051344001145","174011545737251",28.57,34.00,0,318.91,394.95,162.8,155.2,0.756,1339734.3,1339734.3,4031,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632422,572172.00
06/15/2019 17:00,2,5.455,ACTIVE,216.67,357.38,59.985,1560632404,"201051344000438","174011545737251",28.57,37.30,0,318.30,393.75,157.7,150.3,0.738,1333161.6,1333161.6,4022,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632423,572173.00
06/15/2019 17:00,2,5.584,ACTIVE,216.90,356.48,59.996,1560632404,"201051344001135","174011545737251",28.09,39.30,0,318.91,393.45,158.9,151.5,0.720,1320204.3,1320204.3,4019,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632424,572174.00
06/15/2019 17:00,2,5.146,ACTIVE,218.48,357.98,59.969,1560632404,"201051344000983","174011545737251",28.82,37.50,0,316.50,395.85,150.4,143.2,0.689,1337232.4,1337232.4,4018,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632425,572175.00
06/15/2019 17:00,2,5.592,ACTIVE,217.13,356.48,59.990,1560632404,"201051344001203","174011545737251",28.07,35.80,0,316.50,396.45,158.9,151.5,0.760,1328092.9,1328092.9,4023,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632426,572176.00
06/15/2019 17:00,2,5.500,ACTIVE,216.00,355.28,60.001,1560632404,"201051344001230","174011545737251",28.49,32.00,0,317.40,392.55,158.7,151.2,0.760,1323441.5,1323441.5,4038,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632427,572177.00
06/15/2019 17:00,2,5.605,ACTIVE,216.00,355.88,60.012,1560632404,"201051344000646","174011545737251",28.13,35.20,0,316.20,393.75,159.7,152.2,0.760,1317291.5,1317291.5,4032,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632428,572178.00
06/15/2019 17:00,2,5.285,ACTIVE,217.58,357.08,60.006,1560632404,"201051344000867","174011545737251",28.19,37.30,0,318.91,394.65,150.8,143.7,0.698,1314432.5,1314432.5,4018,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632428,572179.00
06/15/2019 17:00,2,5.328,ACTIVE,217.58,357.98,60.022,1560632404,"201051344000633","174011545737251",28.03,36.80,0,318.30,394.95,151.3,144.1,0.698,1311624.0,1311624.0,4025,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632429,572180.00
06/15/2019 17:00,2,5.486,ACTIVE,216.00,355.58,60.012,1560632404,"201051344000955","174011545737251",28.17,39.80,0,317.40,391.34,156.4,149.1,0.742,1337789.9,1337789.9,4027,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632430,572181.00
06/15/2019 17:00,2,5.086,ACTIVE,218.03,358.58,60.001,1560632404,"201051344000648","174011545737251",28.57,35.20,0,316.20,395.25,147.1,140.1,0.694,1326068.6,1326068.6,4016,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632431,572182.00
06/15/2019 17:00,2,5.281,ACTIVE,218.26,361.89,60.001,1560632404,"201051344000645","174011545737251",27.71,37.80,0,318.30,393.75,148.3,141.2,0.685,1331433.0,1331433.0,4022,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632432,572183.00
06/15/2019 17:00,2,5.232,ACTIVE,218.26,359.78,60.001,1560632404,"201051344000569","174011545737251",28.23,38.40,0,317.10,395.55,149.6,142.4,0.720,1348072.1,1348072.1,4025,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632433,572184.00
06/15/2019 17:00,2,5.256,ACTIVE,218.03,364.29,59.975,1560632404,"179051228000119","174011545737251",28.39,42.00,0,318.91,399.16,151.1,143.9,0.729,134565.7,134565.7,4054,0,0,0,L,46974696,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560632434,572185.00
06/15/2019 17:15,2,4.084,ACTIVE,217.35,354.07,59.990,1560633304,"201051344000579","174011545737251",28.47,35.20,0,318.61,396.45,117.8,111.7,0.566,1348704.8,1348704.8,4021,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633305,572186.00
06/15/2019 17:15,2,4.432,ACTIVE,216.00,351.97,59.985,1560633304,"201051344001025","174011545737251",28.05,37.50,0,318.61,394.95,125.8,119.5,0.575,1332548.8,1332548.8,4019,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633306,572187.00
06/15/2019 17:15,2,4.174,ACTIVE,216.22,352.87,59.975,1560633304,"201051344001093","174011545737251",28.25,34.30,0,318.30,396.75,119.4,113.3,0.552,1315332.8,1315332.8,4026,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633307,572188.00
06/15/2019 17:15,2,4.010,ACTIVE,217.13,353.17,59.985,1560633304,"201051344000458","174011545737251",28.39,37.80,0,318.61,395.55,115.3,109.4,0.552,1330502.1,1330502.1,4018,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633308,572189.00
06/15/2019 17:15,2,4.271,ACTIVE,215.32,351.97,59.996,1560633304,"201051344000890","174011545737251",28.51,34.00,0,320.11,393.75,123.3,117.1,0.570,1330349.8,1330349.8,4025,0,0,0,L,1122011218,1,124.04,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633309,572190.00
06/15/2019 17:15,2,4.053,ACTIVE,217.35,361.59,59.980,1560633304,"201051344000988","174011545737251",18.49,34.30,0,318.91,398.26,75.9,71.3,0.645,1018312.3,1018312.3,4017,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633310,572191.00
06/15/2019 17:15,2,4.242,ACTIVE,216.45,353.17,59.980,1560633304,"201051344000582","174011545737251",28.39,37.00,0,315.90,397.96,122.0,115.8,0.579,1308258.0,1308258.0,4016,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633311,572192.00
06/15/2019 17:15,2,3.971,ACTIVE,216.22,353.17,59.990,1560633304,"201051344000868","174011545737251",28.57,34.50,0,318.61,395.55,115.0,109.1,0.530,1316478.4,1316478.4,4022,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633312,572193.00
06/15/2019 17:15,2,3.945,ACTIVE,217.35,355.28,59.985,1560633304,"201051344000576","174011545737251",28.09,36.50,0,318.91,394.95,112.3,106.4,0.544,1333612.9,1333612.9,4029,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633313,572194.00
06/15/2019 17:15,2,4.031,ACTIVE,217.13,354.37,59.980,1560633304,"201051344001158","174011545737251",28.17,35.40,0,316.80,395.55,115.1,109.2,0.535,1310600.3,1310600.3,4016,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633314,572195.00
06/15/2019 17:15,2,4.338,ACTIVE,216.00,352.87,59.980,1560633304,"201051344000917","174011545737251",28.39,39.80,0,319.81,394.05,124.8,118.5,0.588,1325008.7,1325008.7,4025,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633315,572196.00
06/15/2019 17:15,2,4.305,ACTIVE,215.54,347.76,60.006,1560633304,"201051344000417","174011545737251",18.19,35.60,0,315.90,390.14,79.3,74.6,0.362,1054544.6,1054544.6,4033,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633316,572197.00
06/15/2019 17:15,2,4.303,ACTIVE,215.32,351.97,59.996,1560633304,"201051344000685","174011545737251",28.37,34.00,0,317.40,393.45,123.6,117.4,0.605,1331366.2,1331366.2,4025,0,0,0,L,1122011218,1,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633317,572198.00
06/15/2019 17:15,2,4.338,ACTIVE,216.45,352.87,59.985,1560633304,"201051344000651","174011545737251",28.09,40.00,0,317.70,397.35,123.3,117.1,0.561,1325043.8,1325043.8,4023,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633317,572199.00
06/15/2019 17:15,2,4.027,ACTIVE,216.00,352.57,59.985,1560633304,"201051344000594","174011545737251",28.75,38.00,0,318.30,394.65,117.2,111.2,0.544,1336111.1,1336111.1,4024,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633318,572200.00
06/15/2019 17:15,2,3.969,ACTIVE,217.13,354.37,59.990,1560633304,"201051344000469","174011545737251",28.61,35.00,0,317.10,395.85,115.0,109.1,0.557,1316215.2,1316215.2,4023,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633319,572201.00
06/15/2019 17:15,2,4.541,ACTIVE,216.22,353.47,59.990,1560633304,"201051344000585","174011545737251",27.99,35.20,0,318.61,397.96,128.7,122.3,0.605,1339373.3,1339373.3,4019,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633320,572202.00
06/15/2019 17:15,2,4.041,ACTIVE,217.58,354.97,60.012,1560633304,"201051344000853","174011545737251",28.23,39.00,0,320.41,395.85,115.5,109.6,0.544,1339300.7,1339300.7,4021,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633321,572203.00
06/15/2019 17:15,2,4.367,ACTIVE,215.54,351.37,59.985,1560633304,"201051344001145","174011545737251",28.61,34.30,0,319.21,394.95,126.5,120.2,0.592,1339761.0,1339761.0,4032,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633322,572204.00
06/15/2019 17:15,2,4.174,ACTIVE,216.00,351.97,59.990,1560633304,"201051344000438","174011545737251",28.55,37.00,0,317.70,393.15,120.8,114.6,0.561,1333187.5,1333187.5,4023,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633323,572205.00
06/15/2019 17:15,2,4.186,ACTIVE,215.77,351.37,59.990,1560633304,"201051344001135","174011545737251",28.59,39.80,0,318.00,392.85,121.1,115.0,0.557,1320230.6,1320230.6,4020,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633324,572206.00
06/15/2019 17:15,2,4.031,ACTIVE,217.13,353.17,59.980,1560633304,"201051344000983","174011545737251",28.31,36.80,0,317.10,395.85,115.5,109.5,0.548,1337257.4,1337257.4,4019,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633325,572207.00
06/15/2019 17:15,2,4.232,ACTIVE,216.22,351.67,59.969,1560633304,"201051344001203","174011545737251",28.23,36.00,0,318.30,396.15,121.0,114.9,0.579,1328119.0,1328119.0,4024,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633326,572208.00
06/15/2019 17:15,2,4.143,ACTIVE,215.09,351.07,59.953,1560633304,"201051344001230","174011545737251",28.71,32.00,0,317.70,392.55,120.4,114.3,0.570,1323467.4,1323467.4,4039,0,0,0,L,1122011218,1,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633327,572209.00
06/15/2019 17:15,2,4.295,ACTIVE,215.32,352.27,59.964,1560633304,"201051344000646","174011545737251",28.19,35.00,0,318.30,393.75,122.6,116.4,0.588,1317317.7,1317317.7,4033,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633328,572210.00
06/15/2019 17:15,2,3.994,ACTIVE,216.45,352.87,59.980,1560633304,"201051344000867","174011545737251",28.31,36.80,0,318.30,395.25,114.5,108.6,0.526,1314457.3,1314457.3,4019,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633329,572211.00
06/15/2019 17:15,2,3.949,ACTIVE,216.67,354.37,59.990,1560633304,"201051344000633","174011545737251",28.61,36.30,0,317.10,396.45,114.5,108.5,0.530,1311648.7,1311648.7,4026,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633330,572212.00
06/15/2019 17:15,2,4.043,ACTIVE,215.09,349.56,59.964,1560633304,"201051344000955","174011545737251",28.47,40.00,0,318.61,391.04,116.4,110.4,0.552,1337815.5,1337815.5,4028,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633331,572213.00
06/15/2019 17:15,2,3.818,ACTIVE,216.90,353.17,59.990,1560633304,"201051344000648","174011545737251",28.39,34.50,0,317.40,395.55,109.8,104.1,0.526,1326092.7,1326092.7,4017,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633332,572214.00
06/15/2019 17:15,2,3.896,ACTIVE,217.13,353.47,59.996,1560633304,"201051344000645","174011545737251",28.13,36.30,0,318.61,394.65,111.0,105.2,0.508,1331457.4,1331457.4,4023,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633332,572215.00
06/15/2019 17:15,2,3.951,ACTIVE,216.90,353.77,59.959,1560633304,"201051344000569","174011545737251",28.07,37.30,0,317.70,396.15,112.5,106.6,0.530,1348096.7,1348096.7,4026,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633333,572216.00
06/15/2019 17:15,2,3.990,ACTIVE,216.90,359.48,60.006,1560633304,"179051228000119","174011545737251",28.41,40.40,0,318.61,396.45,114.9,109.0,0.548,134590.6,134590.6,4055,0,0,0,L,46974696,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560633334,572217.00
06/15/2019 17:30,2,3.525,ACTIVE,216.90,351.97,59.980,1560634204,"201051344000579","174011545737251",29.26,34.30,0,338.74,384.43,104.5,98.9,0.491,1348731.9,1348731.9,4022,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634205,572218.00
06/15/2019 17:30,2,3.879,ACTIVE,216.45,350.47,59.990,1560634204,"201051344001025","174011545737251",28.59,36.80,0,334.24,382.03,112.2,106.4,0.513,1332577.8,1332577.8,4020,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634206,572219.00
06/15/2019 17:30,2,3.668,ACTIVE,216.67,351.37,59.985,1560634204,"201051344001093","174011545737251",28.39,33.80,0,336.64,381.12,105.5,99.9,0.491,1315360.2,1315360.2,4027,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634207,572220.00
06/15/2019 17:30,2,3.502,ACTIVE,216.90,351.37,59.985,1560634204,"201051344000458","174011545737251",28.61,37.50,0,338.14,383.53,101.4,96.0,0.477,1330528.5,1330528.5,4019,0,0,0,L,1122011218,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634208,572221.00
06/15/2019 17:30,2,3.795,ACTIVE,215.77,348.96,59.996,1560634204,"201051344000890","174011545737251",28.67,32.80,0,333.33,380.82,110.2,104.4,0.508,1330378.2,1330378.2,4026,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634209,572222.00
06/15/2019 17:30,2,3.514,ACTIVE,216.90,359.18,60.017,1560634204,"201051344000988","174011545737251",18.73,32.60,0,336.04,398.56,66.6,62.4,0.575,1018329.5,1018329.5,4018,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634210,572223.00
06/15/2019 17:30,2,3.754,ACTIVE,216.90,351.97,59.985,1560634204,"201051344000582","174011545737251",28.55,37.30,0,333.93,382.33,108.6,102.9,0.517,1308286.1,1308286.1,4017,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634211,572224.00
06/15/2019 17:30,2,3.512,ACTIVE,216.22,350.77,59.985,1560634204,"201051344000868","174011545737251",28.31,34.30,0,336.34,379.92,100.8,95.3,0.455,1316504.7,1316504.7,4023,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634212,572225.00
06/15/2019 17:30,2,3.375,ACTIVE,217.13,351.67,59.964,1560634204,"201051344000576","174011545737251",28.63,36.50,0,338.74,383.23,97.9,92.5,0.468,1333638.5,1333638.5,4030,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634213,572226.00
06/15/2019 17:30,2,3.508,ACTIVE,216.90,351.07,60.017,1560634204,"201051344001158","174011545737251",28.47,35.40,0,338.14,383.23,101.1,95.7,0.473,1310626.7,1310626.7,4017,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634214,572227.00
06/15/2019 17:30,2,3.807,ACTIVE,216.22,351.37,59.980,1560634204,"201051344000917","174011545737251",28.80,39.50,0,333.03,382.03,111.1,105.3,0.513,1325037.5,1325037.5,4026,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634215,572228.00
06/15/2019 17:30,2,3.656,ACTIVE,216.00,356.48,59.953,1560634204,"201051344000417","174011545737251",19.02,32.80,0,317.10,391.04,70.5,66.2,0.597,1054562.7,1054562.7,4034,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634216,572229.00
06/15/2019 17:30,2,3.787,ACTIVE,216.00,350.77,59.985,1560634204,"201051344000685","174011545737251",28.65,33.30,0,333.03,381.42,109.9,104.2,0.544,1331394.8,1331394.8,4026,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634216,572230.00
06/15/2019 17:30,2,3.834,ACTIVE,216.67,351.67,59.948,1560634204,"201051344000651","174011545737251",28.21,39.50,0,337.54,382.93,109.6,103.8,0.504,1325072.3,1325072.3,4024,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634217,572231.00
06/15/2019 17:30,2,3.516,ACTIVE,215.77,349.86,59.980,1560634204,"201051344000594","174011545737251",29.06,36.80,0,333.33,380.22,103.4,97.9,0.477,1336138.0,1336138.0,4025,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634218,572232.00
06/15/2019 17:30,2,3.488,ACTIVE,216.90,351.37,59.990,1560634204,"201051344000469","174011545737251",28.43,35.00,0,337.84,383.53,100.5,95.1,0.491,1316241.4,1316241.4,4024,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634219,572233.00
06/15/2019 17:30,2,3.957,ACTIVE,216.67,352.27,59.990,1560634204,"201051344000585","174011545737251",28.88,35.60,0,334.54,383.23,115.6,109.7,0.544,1339403.1,1339403.1,4020,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634220,572234.00
06/15/2019 17:30,2,3.506,ACTIVE,217.35,352.87,59.985,1560634204,"201051344000853","174011545737251",28.43,38.20,0,339.65,383.53,100.9,95.5,0.468,1339327.1,1339327.1,4022,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634221,572235.00
06/15/2019 17:30,2,3.857,ACTIVE,216.00,350.77,60.006,1560634204,"201051344001145","174011545737251",28.96,33.80,0,333.63,382.63,113.1,107.3,0.530,1339790.3,1339790.3,4033,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634222,572236.00
06/15/2019 17:30,2,3.695,ACTIVE,216.22,350.17,59.980,1560634204,"201051344000438","174011545737251",28.80,36.80,0,334.54,381.73,107.8,102.1,0.508,1333215.6,1333215.6,4024,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634223,572237.00
06/15/2019 17:30,2,3.809,ACTIVE,216.00,349.86,59.948,1560634204,"201051344001135","174011545737251",28.45,39.50,0,333.63,381.42,109.7,103.9,0.513,1320259.0,1320259.0,4021,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634224,572238.00
06/15/2019 17:30,2,3.514,ACTIVE,216.67,350.77,59.980,1560634204,"201051344000983","174011545737251",28.65,37.00,0,337.24,382.63,102.0,96.5,0.482,1337284.0,1337284.0,4020,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634225,572239.00
06/15/2019 17:30,2,3.777,ACTIVE,216.45,350.77,59.980,1560634204,"201051344001203","174011545737251",28.45,35.40,0,336.64,382.03,108.9,103.2,0.517,1328147.3,1328147.3,4025,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634226,572240.00
06/15/2019 17:30,2,3.697,ACTIVE,215.54,348.66,60.017,1560634204,"201051344001230","174011545737251",28.96,31.00,0,333.63,380.52,108.5,102.8,0.513,1323495.6,1323495.6,4040,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634227,572241.00
06/15/2019 17:30,2,3.809,ACTIVE,215.54,351.67,59.985,1560634204,"201051344000646","174011545737251",28.45,34.30,0,332.73,381.73,109.7,104.0,0.526,1317346.2,1317346.2,4034,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634228,572242.00
06/15/2019 17:30,2,3.486,ACTIVE,216.22,349.56,59.980,1560634204,"201051344000867","174011545737251",28.69,35.80,0,335.14,379.62,101.4,95.9,0.468,1314483.8,1314483.8,4020,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634228,572243.00
06/15/2019 17:30,2,3.486,ACTIVE,216.45,351.97,59.980,1560634204,"201051344000633","174011545737251",28.73,35.60,0,337.24,382.93,101.4,96.0,0.477,1311675.2,1311675.2,4027,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634229,572244.00
06/15/2019 17:30,2,3.621,ACTIVE,215.54,349.56,59.985,1560634204,"201051344000955","174011545737251",28.90,38.80,0,332.73,379.92,105.9,100.3,0.495,1337843.1,1337843.1,4029,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634231,572245.00
06/15/2019 17:30,2,3.334,ACTIVE,216.67,351.37,59.985,1560634204,"201051344000648","174011545737251",28.92,34.00,0,338.74,382.63,97.7,92.3,0.464,1326118.4,1326118.4,4018,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634231,572246.00
06/15/2019 17:30,2,3.449,ACTIVE,216.90,350.77,59.980,1560634204,"201051344000645","174011545737251",28.25,36.50,0,338.74,382.63,98.7,93.4,0.451,1331483.3,1331483.3,4024,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634232,572247.00
06/15/2019 17:30,2,3.439,ACTIVE,216.67,351.37,59.980,1560634204,"201051344000569","174011545737251",28.69,37.80,0,337.84,382.93,99.9,94.5,0.473,1348122.9,1348122.9,4027,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634233,572248.00
06/15/2019 17:30,2,3.465,ACTIVE,216.67,355.88,59.980,1560634204,"179051228000119","174011545737251",28.82,40.60,0,338.74,384.13,101.2,95.8,0.486,134617.1,134617.1,4056,0,0,0,L,46974696,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560634234,572249.00
06/15/2019 17:45,2,2.842,ACTIVE,216.67,348.66,59.985,1560635104,"201051344000579","174011545737251",29.62,32.00,0,336.04,376.01,85.3,80.4,0.398,1348754.2,1348754.2,4023,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635105,572250.00
06/15/2019 17:45,2,3.186,ALERT,216.45,348.36,59.975,1560635104,"201051344001025","174011545737251",29.02,35.00,0,293.36,388.94,93.7,88.5,0.424,1332602.1,1332602.1,4021,0,0,0,L,1122011218,1,123.81,123.14,0002,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635107,572251.00
06/15/2019 17:45,2,2.971,ACTIVE,216.67,349.56,59.980,1560635104,"201051344001093","174011545737251",28.92,31.80,0,334.24,376.01,87.0,82.1,0.398,1315383.0,1315383.0,4028,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635108,572252.00
06/15/2019 17:45,2,2.758,ACTIVE,216.67,347.76,59.996,1560635104,"201051344000458","174011545737251",29.44,36.00,0,336.04,375.71,82.3,77.5,0.384,1330550.2,1330550.2,4020,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635109,572253.00
06/15/2019 17:45,2,3.109,ACTIVE,216.00,348.66,59.990,1560635104,"201051344000890","174011545737251",29.04,31.00,0,332.73,377.22,91.5,86.4,0.415,1330402.0,1330402.0,4027,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635110,572254.00
06/15/2019 17:45,2,2.842,ACTIVE,216.67,354.97,59.996,1560635104,"201051344000988","174011545737251",18.92,30.30,0,334.84,386.53,54.6,50.7,0.464,1018343.6,1018343.6,4019,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635111,572255.00
06/15/2019 17:45,2,3.039,ALERT,216.90,350.17,59.996,1560635104,"201051344000582","174011545737251",29.30,36.30,0,300.57,390.44,90.3,85.2,0.424,1308309.5,1308309.5,4018,0,0,0,L,1122011218,1,124.04,123.36,0002,31,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635113,572256.00
06/15/2019 17:45,2,2.824,ACTIVE,216.00,348.36,59.996,1560635104,"201051344000868","174011545737251",28.67,32.60,0,334.24,373.91,82.0,77.2,0.380,1316526.2,1316526.2,4024,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635114,572257.00
06/15/2019 17:45,2,2.725,ACTIVE,216.67,349.26,59.985,1560635104,"201051344000576","174011545737251",28.67,34.00,0,337.84,374.51,79.1,74.4,0.362,1333659.4,1333659.4,4031,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635115,572258.00
06/15/2019 17:45,2,2.836,ACTIVE,216.45,347.76,59.990,1560635104,"201051344001158","174011545737251",28.71,32.80,0,334.84,374.51,82.5,77.7,0.380,1310648.4,1310648.4,4018,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635115,572259.00
06/15/2019 17:45,2,3.123,ALERT,216.45,349.56,59.996,1560635104,"201051344000917","174011545737251",29.38,38.40,0,294.26,391.34,92.9,87.7,0.433,1325061.5,1325061.5,4027,0,0,0,L,1122011218,1,123.81,123.14,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635117,572260.00
06/15/2019 17:45,2,3.082,ACTIVE,216.22,354.67,59.990,1560635104,"201051344000417","174011545737251",18.92,29.80,0,333.33,387.44,59.1,55.1,0.499,1054577.9,1054577.9,4035,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635118,572261.00
06/15/2019 17:45,2,3.082,ACTIVE,216.22,348.36,59.996,1560635104,"201051344000685","174011545737251",29.32,31.00,0,333.93,376.01,91.5,86.4,0.442,1331418.6,1331418.6,4027,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635119,572262.00
06/15/2019 17:45,2,3.141,ALERT,216.67,348.96,59.996,1560635104,"201051344000651","174011545737251",28.75,38.20,0,299.37,390.44,91.4,86.3,0.420,1325096.0,1325096.0,4025,0,0,0,L,1122011218,1,124.72,122.68,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635121,572263.00
06/15/2019 17:45,2,2.799,ACTIVE,215.77,347.46,59.990,1560635104,"201051344000594","174011545737251",29.70,34.50,0,332.73,374.21,84.2,79.4,0.389,1336160.2,1336160.2,4026,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635122,572264.00
06/15/2019 17:45,2,2.793,ACTIVE,216.90,349.56,59.985,1560635104,"201051344000469","174011545737251",28.92,32.20,0,334.54,375.11,81.9,77.1,0.398,1316263.0,1316263.0,4025,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635123,572265.00
06/15/2019 17:45,2,3.299,ALERT,216.90,350.77,59.996,1560635104,"201051344000585","174011545737251",29.14,33.30,0,299.67,391.94,97.4,92.1,0.460,1339428.3,1339428.3,4021,0,0,0,L,1122011218,1,123.81,123.59,0002,28,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635125,572266.00
06/15/2019 17:45,2,2.826,ACTIVE,217.13,349.86,60.006,1560635104,"201051344000853","174011545737251",28.78,36.50,0,338.74,376.31,82.3,77.6,0.380,1339348.8,1339348.8,4023,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635126,572267.00
06/15/2019 17:45,2,3.170,ACTIVE,216.22,349.56,59.975,1560635104,"201051344001145","174011545737251",29.38,31.00,0,334.24,377.82,94.3,89.1,0.438,1339814.9,1339814.9,4034,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635126,572268.00
