ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 17:45,2,3.035,ACTIVE,216.45,348.96,60.001,1560635104,"201051344000438","174011545737251",29.20,35.00,0,333.93,375.41,89.8,84.7,0.411,1333239.0,1333239.0,4025,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635127,572269.00
06/15/2019 17:45,2,3.117,ACTIVE,216.22,348.36,60.001,1560635104,"201051344001135","174011545737251",29.00,36.80,0,333.33,375.71,91.5,86.4,0.415,1320282.9,1320282.9,4022,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635128,572270.00
06/15/2019 17:45,2,2.850,ACTIVE,216.67,348.96,59.990,1560635104,"201051344000983","174011545737251",28.88,34.50,0,335.14,374.81,83.4,78.6,0.393,1337305.9,1337305.9,4021,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635129,572271.00
06/15/2019 17:45,2,3.098,ALERT,216.67,348.66,59.990,1560635104,"201051344001203","174011545737251",28.90,33.80,0,296.96,392.25,90.7,85.6,0.424,1328170.9,1328170.9,4026,0,0,0,L,1122011218,1,124.72,122.68,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635131,572272.00
06/15/2019 17:45,2,3.047,ALERT,216.00,347.76,59.990,1560635104,"201051344001230","174011545737251",29.12,28.50,0,291.85,392.55,89.9,84.8,0.429,1323519.0,1323519.0,4041,0,0,0,L,1122011218,1,124.04,122.68,0002,23,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635133,572273.00
06/15/2019 17:45,2,3.135,ACTIVE,215.77,348.66,59.996,1560635104,"201051344000646","174011545737251",28.94,31.50,0,333.03,376.62,91.8,86.7,0.433,1317370.2,1317370.2,4035,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635134,572274.00
06/15/2019 17:45,2,2.775,ACTIVE,216.45,347.16,60.012,1560635104,"201051344000867","174011545737251",29.34,33.50,0,334.84,373.91,82.5,77.8,0.376,1314505.6,1314505.6,4021,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635135,572275.00
06/15/2019 17:45,2,2.793,ACTIVE,216.45,349.86,60.001,1560635104,"201051344000633","174011545737251",29.26,33.80,0,336.04,375.11,82.8,78.0,0.376,1311697.0,1311697.0,4028,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635136,572276.00
06/15/2019 17:45,2,2.982,ACTIVE,215.77,348.36,59.996,1560635104,"201051344000955","174011545737251",29.20,36.80,0,334.24,375.41,88.2,83.2,0.411,1337866.2,1337866.2,4030,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635137,572277.00
06/15/2019 17:45,2,2.658,ACTIVE,216.67,348.06,60.006,1560635104,"201051344000648","174011545737251",29.38,32.20,0,335.44,374.51,79.1,74.4,0.376,1326139.3,1326139.3,4019,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635138,572278.00
06/15/2019 17:45,2,2.758,ACTIVE,216.90,349.26,60.033,1560635104,"201051344000645","174011545737251",28.65,34.00,0,336.34,374.21,80.1,75.4,0.367,1331504.5,1331504.5,4025,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635138,572279.00
06/15/2019 17:45,2,2.785,ACTIVE,216.67,348.96,60.006,1560635104,"201051344000569","174011545737251",28.96,34.80,0,335.14,374.51,81.8,77.0,0.384,1348144.4,1348144.4,4028,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635140,572280.00
06/15/2019 17:45,2,2.822,ACTIVE,216.45,353.47,60.012,1560635104,"179051228000119","174011545737251",28.96,39.00,0,338.14,379.92,82.7,77.9,0.393,134638.9,134638.9,4057,0,0,0,L,46974696,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560635141,572281.00
06/15/2019 18:00,2,2.348,ACTIVE,215.09,359.48,59.938,1560636004,"201051344000579","174011545737251",29.64,28.50,0,320.41,395.55,70.5,66.1,0.597,1348772.5,1348772.5,4024,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636005,572282.00
06/15/2019 18:00,2,2.693,ACTIVE,214.64,347.76,59.990,1560636004,"201051344001025","174011545737251",29.04,32.80,0,333.93,371.21,79.2,74.5,0.362,1332622.5,1332622.5,4023,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636006,572283.00
06/15/2019 18:00,2,2.453,ACTIVE,214.87,358.58,59.990,1560636004,"201051344001093","174011545737251",29.22,29.80,0,318.61,389.24,72.6,68.1,0.601,1315401.8,1315401.8,4029,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636007,572284.00
06/15/2019 18:00,2,2.301,ACTIVE,214.87,358.58,59.980,1560636004,"201051344000458","174011545737251",29.06,33.30,0,318.00,392.85,67.8,63.5,0.570,1330567.8,1330567.8,4021,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636008,572285.00
06/15/2019 18:00,2,2.613,ACTIVE,214.19,358.28,59.990,1560636004,"201051344000890","174011545737251",29.06,29.00,0,319.51,388.64,77.0,72.4,0.632,1330421.9,1330421.9,4028,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636009,572286.00
06/15/2019 18:00,2,2.334,ACTIVE,214.87,354.97,59.969,1560636004,"201051344000988","174011545737251",19.00,28.50,0,334.24,381.42,44.9,41.4,0.380,1018355.1,1018355.1,4020,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636010,572287.00
06/15/2019 18:00,2,2.574,ACTIVE,214.87,360.08,60.006,1560636004,"201051344000582","174011545737251",29.10,34.30,0,316.50,391.04,76.0,71.4,0.636,1308329.1,1308329.1,4020,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636011,572288.00
06/15/2019 18:00,2,2.277,ACTIVE,214.41,358.58,59.985,1560636004,"201051344000868","174011545737251",29.18,29.50,0,317.10,389.84,67.3,63.0,0.552,1316543.7,1316543.7,4025,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636012,572289.00
06/15/2019 18:00,2,2.186,ACTIVE,215.09,359.78,59.985,1560636004,"201051344000576","174011545737251",29.20,31.00,0,317.70,394.05,64.6,60.5,0.548,1333676.2,1333676.2,4032,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636013,572290.00
06/15/2019 18:00,2,2.307,ACTIVE,214.87,359.48,59.996,1560636004,"201051344001158","174011545737251",29.06,29.80,0,317.70,391.34,68.0,63.7,0.566,1310666.0,1310666.0,4019,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636014,572291.00
06/15/2019 18:00,2,2.672,ACTIVE,214.41,348.36,59.975,1560636004,"201051344000917","174011545737251",28.92,36.30,0,333.33,372.11,78.2,73.6,0.362,1325081.7,1325081.7,4029,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636015,572292.00
06/15/2019 18:00,2,2.551,ACTIVE,214.41,351.97,60.001,1560636004,"201051344000417","174011545737251",19.22,27.80,0,333.63,380.82,49.7,46.0,0.411,1054590.5,1054590.5,4036,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636016,572293.00
06/15/2019 18:00,2,2.576,ACTIVE,214.41,359.18,59.990,1560636004,"201051344000685","174011545737251",29.38,29.30,0,316.80,389.24,76.7,72.1,0.672,1331438.4,1331438.4,4028,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636017,572294.00
06/15/2019 18:00,2,2.617,ACTIVE,214.87,360.38,59.996,1560636004,"201051344000651","174011545737251",29.00,36.00,0,317.10,390.74,76.9,72.3,0.636,1325115.8,1325115.8,4027,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636018,572295.00
06/15/2019 18:00,2,2.312,ACTIVE,213.96,357.08,59.985,1560636004,"201051344000594","174011545737251",29.58,30.50,0,317.70,389.84,69.2,64.9,0.566,1336178.2,1336178.2,4027,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636019,572296.00
06/15/2019 18:00,2,2.279,ACTIVE,215.09,357.98,59.980,1560636004,"201051344000469","174011545737251",29.10,29.50,0,316.20,392.25,67.2,63.0,0.575,1316280.4,1316280.4,4026,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636019,572297.00
06/15/2019 18:00,2,2.787,ACTIVE,214.64,348.96,59.990,1560636004,"201051344000585","174011545737251",29.36,31.50,0,333.93,372.71,83.0,78.2,0.393,1339449.5,1339449.5,4023,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636020,572298.00
06/15/2019 18:00,2,2.326,ACTIVE,215.32,358.58,60.012,1560636004,"201051344000853","174011545737251",28.82,32.60,0,320.71,396.45,67.9,63.6,0.566,1339366.4,1339366.4,4024,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636021,572299.00
06/15/2019 18:00,2,2.650,ACTIVE,214.41,347.46,59.953,1560636004,"201051344001145","174011545737251",29.60,28.80,0,334.84,371.81,79.5,74.8,0.367,1339835.3,1339835.3,4035,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636022,572300.00
06/15/2019 18:00,2,2.529,ACTIVE,214.41,358.58,59.996,1560636004,"201051344000438","174011545737251",29.32,33.00,0,316.50,388.94,75.2,70.6,0.614,1333258.4,1333258.4,4026,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636023,572301.00
06/15/2019 18:00,2,2.592,ACTIVE,213.96,357.68,59.996,1560636004,"201051344001135","174011545737251",29.36,35.20,0,317.40,388.94,77.0,72.4,0.628,1320302.7,1320302.7,4023,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636024,572302.00
06/15/2019 18:00,2,2.318,ACTIVE,214.87,358.28,59.969,1560636004,"201051344000983","174011545737251",29.28,31.50,0,320.71,391.94,68.8,64.4,0.575,1337323.7,1337323.7,4022,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636025,572303.00
06/15/2019 18:00,2,2.582,ACTIVE,214.64,357.98,59.980,1560636004,"201051344001203","174011545737251",29.00,31.80,0,317.10,389.84,75.9,71.3,0.636,1328190.5,1328190.5,4028,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636026,572304.00
06/15/2019 18:00,2,2.514,ACTIVE,213.96,357.08,59.985,1560636004,"201051344001230","174011545737251",29.52,26.80,0,318.91,387.14,75.2,70.6,0.641,1323538.4,1323538.4,4043,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636027,572305.00
06/15/2019 18:00,2,2.631,ACTIVE,213.74,358.28,59.996,1560636004,"201051344000646","174011545737251",28.98,30.00,0,317.10,389.54,77.2,72.6,0.658,1317390.0,1317390.0,4036,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636028,572306.00
06/15/2019 18:00,2,2.307,ACTIVE,214.87,357.38,59.996,1560636004,"201051344000867","174011545737251",29.08,30.80,0,318.61,389.84,68.0,63.7,0.552,1314523.2,1314523.2,4022,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636029,572307.00
06/15/2019 18:00,2,2.299,ACTIVE,214.87,358.88,59.990,1560636004,"201051344000633","174011545737251",29.26,31.30,0,318.61,392.55,68.2,63.9,0.557,1311714.6,1311714.6,4029,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636030,572308.00
06/15/2019 18:00,2,2.475,ACTIVE,213.74,356.48,59.996,1560636004,"201051344000955","174011545737251",29.26,34.80,0,318.91,387.14,73.3,68.9,0.614,1337885.1,1337885.1,4031,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636031,572309.00
06/15/2019 18:00,2,2.191,ACTIVE,215.09,357.68,59.996,1560636004,"201051344000648","174011545737251",29.10,29.30,0,313.80,391.04,64.6,60.4,0.548,1326156.0,1326156.0,4020,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636032,572310.00
06/15/2019 18:00,2,2.238,ACTIVE,215.09,358.28,59.990,1560636004,"201051344000645","174011545737251",28.86,31.50,0,318.30,392.25,65.4,61.2,0.544,1331521.4,1331521.4,4026,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636033,572311.00
06/15/2019 18:00,2,2.293,ACTIVE,214.87,358.58,59.975,1560636004,"201051344000569","174011545737251",28.96,31.80,0,318.61,391.34,67.2,63.0,0.566,1348161.8,1348161.8,4029,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636034,572312.00
06/15/2019 18:00,2,2.307,ACTIVE,214.87,362.49,59.980,1560636004,"179051228000119","174011545737251",29.20,35.20,0,326.42,394.65,68.2,63.9,0.579,134656.5,134656.5,4058,0,0,0,L,46974696,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636035,572313.00
06/15/2019 18:15,2,1.828,ACTIVE,215.32,354.37,59.985,1560636904,"201051344000579","174011545737251",29.66,26.80,0,336.94,389.84,54.9,51.1,0.455,1348787.2,1348787.2,4025,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636905,572314.00
06/15/2019 18:15,2,2.182,ACTIVE,215.54,355.28,60.006,1560636904,"201051344001025","174011545737251",28.98,30.00,0,317.70,390.74,64.0,59.9,0.521,1332639.3,1332639.3,4024,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636906,572315.00
06/15/2019 18:15,2,1.973,ACTIVE,215.54,355.58,59.990,1560636904,"201051344001093","174011545737251",28.82,28.30,0,334.24,388.34,57.6,53.7,0.468,1315417.0,1315417.0,4030,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636907,572316.00
06/15/2019 18:15,2,1.768,ACTIVE,215.32,352.87,59.990,1560636904,"201051344000458","174011545737251",29.44,31.00,0,336.64,385.33,52.7,49.0,0.438,1330581.9,1330581.9,4022,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636908,572317.00
06/15/2019 18:15,2,2.109,ACTIVE,215.09,354.97,59.996,1560636904,"201051344000890","174011545737251",28.92,26.80,0,332.73,389.54,61.9,57.8,0.499,1330438.2,1330438.2,4029,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636909,572318.00
06/15/2019 18:15,2,1.836,ACTIVE,215.32,350.47,60.017,1560636904,"201051344000988","174011545737251",18.89,27.50,0,337.24,376.01,35.1,32.0,0.287,1018364.3,1018364.3,4021,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636910,572319.00
06/15/2019 18:15,2,2.053,ACTIVE,215.77,356.48,59.996,1560636904,"201051344000582","174011545737251",29.24,32.20,0,334.84,391.64,60.8,56.7,0.508,1308345.2,1308345.2,4021,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636911,572320.00
06/15/2019 18:15,2,1.799,ACTIVE,215.09,353.17,59.996,1560636904,"201051344000868","174011545737251",28.86,27.80,0,335.44,385.93,52.6,48.8,0.429,1316557.7,1316557.7,4026,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636912,572321.00
06/15/2019 18:15,2,1.707,ACTIVE,215.77,354.07,59.996,1560636904,"201051344000576","174011545737251",29.02,29.30,0,337.54,387.74,50.2,46.6,0.415,1333689.7,1333689.7,4033,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636913,572322.00
06/15/2019 18:15,2,1.811,ACTIVE,215.32,353.47,60.001,1560636904,"201051344001158","174011545737251",28.92,28.30,0,336.94,386.23,53.1,49.3,0.442,1310680.1,1310680.1,4020,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636914,572323.00
06/15/2019 18:15,2,2.154,ACTIVE,215.54,355.88,60.006,1560636904,"201051344000917","174011545737251",28.82,34.30,0,319.21,389.54,62.9,58.8,0.517,1325098.3,1325098.3,4030,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636915,572324.00
06/15/2019 18:15,2,2.104,ACTIVE,215.32,349.56,60.001,1560636904,"201051344000417","174011545737251",18.71,27.00,0,333.93,373.91,39.9,36.6,0.327,1054600.9,1054600.9,4037,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636916,572325.00
06/15/2019 18:15,2,2.068,ACTIVE,215.32,355.88,60.001,1560636904,"201051344000685","174011545737251",29.30,27.00,0,333.03,390.14,61.4,57.3,0.526,1331454.5,1331454.5,4029,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636917,572326.00
06/15/2019 18:15,2,2.070,ACTIVE,215.77,356.18,59.964,1560636904,"201051344000651","174011545737251",29.38,33.30,0,333.93,391.04,61.7,57.6,0.499,1325132.1,1325132.1,4028,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636917,572327.00
06/15/2019 18:15,2,1.828,ACTIVE,214.87,352.57,59.985,1560636904,"201051344000594","174011545737251",29.16,28.50,0,333.03,386.23,54.0,50.2,0.438,1336192.6,1336192.6,4028,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636918,572328.00
06/15/2019 18:15,2,1.758,ACTIVE,215.54,353.77,59.990,1560636904,"201051344000469","174011545737251",29.38,28.30,0,335.44,386.83,52.3,48.6,0.446,1316294.4,1316294.4,4027,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636919,572329.00
06/15/2019 18:15,2,2.305,ACTIVE,215.77,357.98,59.959,1560636904,"201051344000585","174011545737251",29.00,29.30,0,320.71,390.14,67.7,63.5,0.552,1339467.3,1339467.3,4024,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636920,572330.00
06/15/2019 18:15,2,1.795,ACTIVE,216.00,354.37,59.996,1560636904,"201051344000853","174011545737251",29.16,31.00,0,337.24,390.44,53.0,49.2,0.433,1339380.6,1339380.6,4025,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636921,572331.00
06/15/2019 18:15,2,2.174,ACTIVE,215.32,356.78,59.996,1560636904,"201051344001145","174011545737251",29.02,26.50,0,317.40,391.04,64.0,59.8,0.521,1339852.2,1339852.2,4036,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636922,572332.00
06/15/2019 18:15,2,2.002,ACTIVE,215.54,355.58,59.975,1560636904,"201051344000438","174011545737251",29.48,31.30,0,333.03,387.74,59.8,55.8,0.491,1333274.2,1333274.2,4027,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636923,572333.00
06/15/2019 18:15,2,2.107,ACTIVE,215.32,355.28,59.985,1560636904,"201051344001135","174011545737251",29.06,32.80,0,333.63,388.34,62.1,58.0,0.491,1320319.0,1320319.0,4024,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636924,572334.00
06/15/2019 18:15,2,1.830,ACTIVE,215.54,353.17,60.012,1560636904,"201051344000983","174011545737251",29.12,29.80,0,336.34,386.53,54.0,50.2,0.451,1337338.1,1337338.1,4023,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636925,572335.00
06/15/2019 18:15,2,2.059,ACTIVE,215.77,355.58,60.001,1560636904,"201051344001203","174011545737251",29.10,29.50,0,334.54,390.44,60.6,56.6,0.504,1328206.5,1328206.5,4029,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636926,572336.00
06/15/2019 18:15,2,2.021,ACTIVE,215.09,354.37,59.996,1560636904,"201051344001230","174011545737251",29.16,25.00,0,331.23,387.44,59.7,55.7,0.499,1323554.2,1323554.2,4044,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636927,572337.00
06/15/2019 18:15,2,2.117,ACTIVE,214.87,355.58,59.996,1560636904,"201051344000646","174011545737251",28.98,27.50,0,331.53,390.44,62.2,58.1,0.521,1317406.4,1317406.4,4037,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636928,572338.00
06/15/2019 18:15,2,1.812,ACTIVE,215.32,352.27,59.990,1560636904,"201051344000867","174011545737251",28.92,28.80,0,335.14,385.63,53.1,49.3,0.438,1314537.3,1314537.3,4023,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636929,572339.00
06/15/2019 18:15,2,1.818,ACTIVE,215.54,354.07,59.996,1560636904,"201051344000633","174011545737251",28.78,30.30,0,336.04,385.93,53.0,49.2,0.424,1311728.8,1311728.8,4030,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636929,572340.00
06/15/2019 18:15,2,1.959,ACTIVE,214.87,354.07,60.006,1560636904,"201051344000955","174011545737251",29.26,32.80,0,331.23,385.93,58.1,54.1,0.495,1337900.5,1337900.5,4032,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636930,572341.00
06/15/2019 18:15,2,1.695,ACTIVE,215.54,351.97,60.012,1560636904,"201051344000648","174011545737251",29.12,27.50,0,336.94,385.03,50.0,46.4,0.415,1326169.4,1326169.4,4021,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636931,572342.00
06/15/2019 18:15,2,1.715,ACTIVE,215.77,352.27,60.012,1560636904,"201051344000645","174011545737251",29.10,29.50,0,337.24,385.63,50.6,46.9,0.420,1331535.0,1331535.0,4027,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636932,572343.00
06/15/2019 18:15,2,1.801,ACTIVE,215.32,352.57,59.975,1560636904,"201051344000569","174011545737251",28.84,30.30,0,336.94,386.53,52.7,48.9,0.438,1348175.8,1348175.8,4030,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636933,572344.00
06/15/2019 18:15,2,1.787,ACTIVE,215.32,357.08,59.990,1560636904,"179051228000119","174011545737251",29.44,33.00,0,335.14,390.44,53.4,49.6,0.438,134670.7,134670.7,4059,0,0,0,L,46974696,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560636934,572345.00
06/15/2019 18:30,2,1.393,ACTIVE,214.87,348.96,59.996,1560637803,"201051344000579","174011545737251",29.20,25.50,0,336.04,377.82,41.2,37.9,0.336,1348798.3,1348798.3,4026,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637805,572346.00
06/15/2019 18:30,2,1.662,ACTIVE,215.32,351.67,59.996,1560637803,"201051344001025","174011545737251",29.34,28.00,0,335.74,383.23,49.4,45.8,0.398,1332652.5,1332652.5,4025,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637806,572347.00
06/15/2019 18:30,2,1.473,ACTIVE,215.32,350.77,59.990,1560637803,"201051344001093","174011545737251",29.04,26.80,0,334.84,380.22,43.4,39.9,0.345,1315428.6,1315428.6,4031,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637806,572348.00
06/15/2019 18:30,2,1.322,ACTIVE,214.87,348.66,60.017,1560637803,"201051344000458","174011545737251",29.08,29.30,0,335.14,375.41,39.0,35.7,0.323,1330592.4,1330592.4,4023,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637807,572349.00
06/15/2019 18:30,2,1.615,ACTIVE,215.09,349.86,59.996,1560637803,"201051344000890","174011545737251",29.04,25.50,0,333.63,381.42,47.6,44.0,0.376,1330450.8,1330450.8,4030,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637808,572350.00
06/15/2019 18:30,2,1.359,ACTIVE,214.87,346.56,59.996,1560637803,"201051344000988","174011545737251",18.75,26.30,0,335.74,367.00,25.9,23.0,0.208,1018371.2,1018371.2,4022,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637809,572351.00
06/15/2019 18:30,2,1.594,ACTIVE,215.77,351.67,59.996,1560637803,"201051344000582","174011545737251",29.02,30.30,0,334.84,381.42,46.9,43.3,0.384,1308357.7,1308357.7,4022,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637810,572352.00
06/15/2019 18:30,2,1.342,ACTIVE,214.41,348.36,59.996,1560637803,"201051344000868","174011545737251",28.59,26.50,0,333.03,375.41,38.9,35.6,0.305,1316568.3,1316568.3,4027,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637811,572353.00
06/15/2019 18:30,2,1.260,ACTIVE,215.32,348.96,59.990,1560637803,"201051344000576","174011545737251",28.78,27.80,0,336.04,376.01,36.8,33.6,0.301,1333699.6,1333699.6,4034,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637812,572354.00
06/15/2019 18:30,2,1.326,ACTIVE,214.87,348.36,59.990,1560637803,"201051344001158","174011545737251",29.14,26.80,0,335.74,376.31,39.2,35.9,0.318,1310690.7,1310690.7,4021,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637813,572355.00
06/15/2019 18:30,2,1.654,ACTIVE,215.32,351.07,59.990,1560637803,"201051344000917","174011545737251",28.96,32.40,0,335.14,382.33,48.5,44.9,0.389,1325111.2,1325111.2,4031,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637814,572356.00
06/15/2019 18:30,2,1.592,ACTIVE,215.32,347.46,59.990,1560637803,"201051344000417","174011545737251",19.06,25.50,0,334.54,367.30,30.8,27.8,0.243,1054608.9,1054608.9,4038,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637815,572357.00
06/15/2019 18:30,2,1.600,ACTIVE,215.32,351.67,59.990,1560637803,"201051344000685","174011545737251",28.88,25.50,0,334.54,382.33,46.9,43.3,0.407,1331467.1,1331467.1,4030,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637816,572358.00
06/15/2019 18:30,2,1.613,ACTIVE,215.54,351.37,60.006,1560637803,"201051344000651","174011545737251",29.06,31.50,0,335.44,382.93,47.5,44.0,0.389,1325144.8,1325144.8,4029,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637817,572359.00
06/15/2019 18:30,2,1.342,ACTIVE,214.41,348.06,59.996,1560637803,"201051344000594","174011545737251",29.48,26.50,0,332.43,376.31,40.1,36.8,0.327,1336203.4,1336203.4,4029,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637818,572360.00
06/15/2019 18:30,2,1.316,ACTIVE,214.87,348.66,60.006,1560637803,"201051344000469","174011545737251",28.84,27.00,0,335.14,376.62,38.5,35.2,0.327,1316304.8,1316304.8,4028,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637819,572361.00
06/15/2019 18:30,2,1.779,ACTIVE,215.54,352.87,59.980,1560637803,"201051344000585","174011545737251",29.54,27.50,0,334.54,384.43,53.2,49.5,0.433,1339481.3,1339481.3,4025,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637820,572362.00
06/15/2019 18:30,2,1.350,ACTIVE,215.54,349.56,59.996,1560637803,"201051344000853","174011545737251",28.59,29.30,0,337.24,377.82,39.1,35.8,0.309,1339391.1,1339391.1,4026,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637821,572363.00
06/15/2019 18:30,2,1.672,ACTIVE,215.09,351.37,59.985,1560637803,"201051344001145","174011545737251",29.12,24.50,0,335.44,384.13,49.4,45.7,0.398,1339865.3,1339865.3,4037,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637821,572364.00
06/15/2019 18:30,2,1.529,ACTIVE,215.32,350.77,60.001,1560637803,"201051344000438","174011545737251",29.46,29.00,0,334.84,380.82,45.6,42.1,0.367,1333286.4,1333286.4,4028,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637822,572365.00
06/15/2019 18:30,2,1.631,ACTIVE,215.09,349.86,59.990,1560637803,"201051344001135","174011545737251",29.00,30.80,0,335.74,380.82,47.9,44.3,0.371,1320331.8,1320331.8,4025,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637823,572366.00
06/15/2019 18:30,2,1.369,ACTIVE,214.64,348.06,59.964,1560637803,"201051344000983","174011545737251",28.90,28.30,0,334.24,376.31,40.1,36.8,0.327,1337348.9,1337348.9,4024,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637824,572367.00
06/15/2019 18:30,2,1.564,ACTIVE,215.32,349.56,60.001,1560637803,"201051344001203","174011545737251",29.24,27.80,0,334.84,382.03,46.3,42.8,0.384,1328218.9,1328218.9,4030,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637825,572368.00
06/15/2019 18:30,2,1.547,ACTIVE,214.87,348.96,59.959,1560637803,"201051344001230","174011545737251",28.96,23.80,0,333.63,378.42,45.4,41.9,0.371,1323566.4,1323566.4,4045,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637826,572369.00
06/15/2019 18:30,2,1.633,ACTIVE,214.64,350.77,59.990,1560637803,"201051344000646","174011545737251",29.08,26.00,0,333.63,382.63,48.1,44.5,0.398,1317419.2,1317419.2,4038,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637827,572370.00
06/15/2019 18:30,2,1.342,ACTIVE,214.87,346.86,59.990,1560637803,"201051344000867","174011545737251",28.94,27.00,0,333.93,375.11,39.4,36.1,0.309,1314548.0,1314548.0,4024,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637828,572371.00
06/15/2019 18:30,2,1.338,ACTIVE,215.09,348.66,59.985,1560637803,"201051344000633","174011545737251",28.98,28.50,0,335.14,376.01,39.3,36.0,0.309,1311739.4,1311739.4,4031,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637829,572372.00
06/15/2019 18:30,2,1.480,ACTIVE,214.64,348.96,59.980,1560637803,"201051344000955","174011545737251",29.38,30.50,0,334.24,377.82,44.1,40.7,0.367,1337912.3,1337912.3,4033,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637830,572373.00
06/15/2019 18:30,2,1.229,ACTIVE,214.87,346.86,59.985,1560637803,"201051344000648","174011545737251",29.46,26.30,0,334.84,374.51,36.7,33.5,0.296,1326179.3,1326179.3,4022,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637831,572374.00
06/15/2019 18:30,2,1.246,ACTIVE,214.87,347.16,59.985,1560637803,"201051344000645","174011545737251",29.20,28.30,0,336.04,375.41,36.9,33.7,0.296,1331545.0,1331545.0,4028,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637832,572375.00
06/15/2019 18:30,2,1.330,ACTIVE,214.64,348.36,59.990,1560637803,"201051344000569","174011545737251",28.94,29.00,0,335.44,375.71,39.0,35.7,0.318,1348186.3,1348186.3,4031,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637833,572376.00
06/15/2019 18:30,2,1.340,ACTIVE,214.87,351.97,59.975,1560637803,"179051228000119","174011545737251",29.30,32.00,0,334.84,380.22,39.8,36.5,0.318,134681.4,134681.4,4060,0,0,0,L,46974696,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560637833,572377.00
06/15/2019 18:45,2,0.959,ACTIVE,214.19,343.85,60.033,1560638703,"201051344000579","174011545737251",29.34,24.30,0,334.54,367.30,28.5,25.6,0.217,1348806.2,1348806.2,4027,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638705,572378.00
06/15/2019 18:45,2,1.193,ACTIVE,214.64,345.96,59.996,1560638703,"201051344001025","174011545737251",29.22,25.80,0,334.24,373.61,35.3,32.1,0.274,1332662.2,1332662.2,4026,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638706,572379.00
06/15/2019 18:45,2,1.004,ACTIVE,214.87,345.96,60.006,1560638703,"201051344001093","174011545737251",29.50,25.30,0,334.24,369.40,30.0,27.0,0.230,1315437.0,1315437.0,4032,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638707,572380.00
06/15/2019 18:45,2,0.912,ACTIVE,214.19,343.25,60.038,1560638703,"201051344000458","174011545737251",28.90,27.50,0,334.84,366.40,26.7,23.9,0.208,1330599.8,1330599.8,4024,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638708,572381.00
06/15/2019 18:45,2,1.139,ACTIVE,214.64,345.36,60.001,1560638703,"201051344000890","174011545737251",29.28,23.80,0,332.13,371.51,33.8,30.7,0.256,1330460.1,1330460.1,4031,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638709,572382.00
06/15/2019 18:45,2,0.934,ACTIVE,214.19,343.25,60.012,1560638703,"201051344000988","174011545737251",18.53,25.30,0,333.63,359.48,17.6,15.0,0.146,1018375.9,1018375.9,4023,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638710,572383.00
06/15/2019 18:45,2,1.125,ACTIVE,215.09,346.86,60.049,1560638703,"201051344000582","174011545737251",29.08,28.30,0,333.93,373.01,33.2,30.1,0.265,1308366.8,1308366.8,4023,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638711,572384.00
06/15/2019 18:45,2,0.906,ACTIVE,213.96,342.95,60.012,1560638703,"201051344000868","174011545737251",29.12,25.30,0,332.73,365.49,26.8,23.9,0.199,1316575.6,1316575.6,4028,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638711,572385.00
06/15/2019 18:45,2,0.871,ACTIVE,214.87,344.45,60.017,1560638703,"201051344000576","174011545737251",28.51,26.00,0,333.93,365.80,25.2,22.4,0.199,1333706.5,1333706.5,4035,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638712,572386.00
06/15/2019 18:45,2,0.918,ACTIVE,214.41,343.55,60.001,1560638703,"201051344001158","174011545737251",28.78,25.30,0,333.63,366.10,26.8,24.0,0.208,1310698.1,1310698.1,4022,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638713,572387.00
06/15/2019 18:45,2,1.160,ACTIVE,214.87,346.56,60.006,1560638703,"201051344000917","174011545737251",29.22,30.30,0,333.63,372.11,34.4,31.3,0.278,1325120.7,1325120.7,4032,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638714,572388.00
06/15/2019 18:45,2,1.139,ACTIVE,214.64,343.55,59.996,1560638703,"201051344000417","174011545737251",19.04,24.30,0,333.93,361.29,22.0,19.3,0.168,1054614.7,1054614.7,4039,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638715,572389.00
06/15/2019 18:45,2,1.125,ACTIVE,214.64,346.86,60.017,1560638703,"201051344000685","174011545737251",28.94,23.80,0,334.24,372.41,33.0,29.9,0.278,1331476.2,1331476.2,4031,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638716,572390.00
06/15/2019 18:45,2,1.146,ACTIVE,214.87,346.26,60.006,1560638703,"201051344000651","174011545737251",28.90,29.00,0,335.74,373.01,33.6,30.5,0.261,1325154.0,1325154.0,4030,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638717,572391.00
06/15/2019 18:45,2,0.932,ACTIVE,213.96,343.25,60.006,1560638703,"201051344000594","174011545737251",29.02,24.80,0,331.83,365.80,27.4,24.6,0.212,1336211.0,1336211.0,4030,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638718,572392.00
06/15/2019 18:45,2,0.898,ACTIVE,214.41,343.85,60.012,1560638703,"201051344000469","174011545737251",28.80,25.80,0,333.93,365.49,26.2,23.4,0.208,1316312.1,1316312.1,4029,0,0,0,L,1122011218,1,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638719,572393.00
06/15/2019 18:45,2,1.285,ACTIVE,215.09,347.16,60.006,1560638703,"201051344000585","174011545737251",29.80,25.80,0,333.93,374.21,38.8,35.6,0.309,1339491.9,1339491.9,4026,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638720,572394.00
06/15/2019 18:45,2,0.906,ACTIVE,214.87,345.06,60.017,1560638703,"201051344000853","174011545737251",29.10,27.50,0,335.44,367.30,26.7,23.9,0.208,1339398.6,1339398.6,4027,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638721,572395.00
06/15/2019 18:45,2,1.061,ACTIVE,214.87,346.26,60.012,1560638703,"201051344001145","174011545737251",30.47,23.00,0,334.24,373.31,32.8,29.7,0.252,1339874.8,1339874.8,4038,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638722,572396.00
06/15/2019 18:45,2,1.078,ACTIVE,214.87,346.56,60.017,1560638703,"201051344000438","174011545737251",29.46,26.30,0,334.54,370.60,32.2,29.1,0.252,1333295.2,1333295.2,4029,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638723,572397.00
06/15/2019 18:45,2,1.164,ACTIVE,214.41,345.36,60.017,1560638703,"201051344001135","174011545737251",29.12,28.30,0,334.24,371.21,34.4,31.3,0.256,1320341.2,1320341.2,4026,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638723,572398.00
06/15/2019 18:45,2,0.943,ACTIVE,214.41,343.55,60.012,1560638703,"201051344000983","174011545737251",28.94,27.00,0,332.43,366.40,27.7,24.8,0.212,1337356.5,1337356.5,4025,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638724,572399.00
06/15/2019 18:45,2,1.100,ACTIVE,214.87,345.96,60.012,1560638703,"201051344001203","174011545737251",29.14,25.80,0,335.14,371.21,32.5,29.5,0.265,1328227.8,1328227.8,4031,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638725,572400.00
06/15/2019 18:45,2,1.082,ACTIVE,214.41,345.36,60.006,1560638703,"201051344001230","174011545737251",28.80,22.30,0,331.83,369.10,31.6,28.6,0.252,1323575.2,1323575.2,4046,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638726,572401.00
06/15/2019 18:45,2,1.170,ACTIVE,214.19,346.86,60.012,1560638703,"201051344000646","174011545737251",28.96,24.30,0,333.03,372.41,34.4,31.2,0.278,1317428.5,1317428.5,4039,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638727,572402.00
06/15/2019 18:45,2,0.926,ACTIVE,214.41,342.35,60.017,1560638703,"201051344000867","174011545737251",28.82,25.50,0,332.73,365.19,27.0,24.2,0.199,1314555.4,1314555.4,4025,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638728,572403.00
06/15/2019 18:45,2,0.920,ACTIVE,214.64,345.36,60.012,1560638703,"201051344000633","174011545737251",28.75,26.30,0,333.63,367.00,26.8,24.0,0.208,1311746.8,1311746.8,4032,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638729,572404.00
06/15/2019 18:45,2,1.043,ACTIVE,214.19,344.76,60.017,1560638703,"201051344000955","174011545737251",29.26,28.30,0,332.43,368.80,30.9,27.9,0.243,1337920.8,1337920.8,4034,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638730,572405.00
06/15/2019 18:45,2,0.859,ACTIVE,214.41,343.55,59.980,1560638703,"201051344000648","174011545737251",28.75,24.80,0,333.93,363.39,25.1,22.3,0.194,1326186.2,1326186.2,4023,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638731,572406.00
06/15/2019 18:45,2,0.869,ACTIVE,214.64,344.45,60.017,1560638703,"201051344000645","174011545737251",28.55,26.80,0,333.93,365.19,25.1,22.3,0.194,1331551.9,1331551.9,4029,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638732,572407.00
06/15/2019 18:45,2,0.928,ACTIVE,214.41,343.55,60.012,1560638703,"201051344000569","174011545737251",28.53,27.80,0,333.63,366.40,26.8,24.0,0.208,1348193.7,1348193.7,4032,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638733,572408.00
06/15/2019 18:45,2,0.955,ACTIVE,214.41,347.16,60.012,1560638703,"179051228000119","174011545737251",28.69,30.30,0,332.43,369.70,27.8,24.9,0.203,134689.0,134689.0,4061,0,0,0,L,46974696,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560638734,572409.00
06/15/2019 19:00,2,0.664,ACTIVE,213.51,340.85,60.001,1560639603,"201051344000579","174011545737251",29.10,23.50,0,332.13,357.08,19.6,17.0,0.133,1348811.4,1348811.4,4028,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639605,572410.00
06/15/2019 19:00,2,0.799,ACTIVE,213.96,341.75,60.006,1560639603,"201051344001025","174011545737251",29.08,24.00,0,333.33,362.79,23.5,20.8,0.172,1332668.8,1332668.8,4027,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639606,572411.00
