ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 19:00,2,0.680,ACTIVE,214.19,342.05,59.990,1560639603,"201051344001093","174011545737251",28.49,24.00,0,333.33,359.48,19.6,17.0,0.137,1315442.4,1315442.4,4033,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639607,572412.00
06/15/2019 19:00,2,0.623,ACTIVE,213.51,340.25,59.996,1560639603,"201051344000458","174011545737251",28.94,26.00,0,332.73,355.88,18.3,15.7,0.133,1330604.7,1330604.7,4025,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639607,572413.00
06/15/2019 19:00,2,0.758,ACTIVE,213.74,341.15,60.006,1560639603,"201051344000890","174011545737251",29.16,22.50,0,333.03,361.29,22.4,19.7,0.155,1330466.3,1330466.3,4032,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639608,572414.00
06/15/2019 19:00,2,0.637,ACTIVE,213.29,340.25,59.975,1560639603,"201051344000988","174011545737251",18.19,24.30,0,331.83,353.47,11.8,9.4,0.084,1018378.8,1018378.8,4024,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639609,572415.00
06/15/2019 19:00,2,0.756,ACTIVE,214.41,342.95,59.996,1560639603,"201051344000582","174011545737251",28.75,26.30,0,333.33,362.19,22.0,19.3,0.159,1308372.9,1308372.9,4024,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639610,572416.00
06/15/2019 19:00,2,0.641,ACTIVE,213.29,340.25,60.001,1560639603,"201051344000868","174011545737251",28.25,24.00,0,332.43,356.18,18.3,15.8,0.124,1316580.5,1316580.5,4029,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639611,572417.00
06/15/2019 19:00,2,0.602,ACTIVE,213.96,341.75,59.996,1560639603,"201051344000576","174011545737251",28.45,24.30,0,333.63,356.78,17.4,14.8,0.124,1333711.0,1333711.0,4036,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639612,572418.00
06/15/2019 19:00,2,0.629,ACTIVE,213.51,340.85,59.996,1560639603,"201051344001158","174011545737251",28.33,24.30,0,333.33,356.78,18.1,15.5,0.133,1310703.0,1310703.0,4023,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639613,572419.00
06/15/2019 19:00,2,0.775,ACTIVE,213.96,342.35,59.980,1560639603,"201051344000917","174011545737251",28.63,28.00,0,332.43,362.19,22.5,19.8,0.159,1325127.0,1325127.0,4033,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639614,572420.00
06/15/2019 19:00,2,0.775,ACTIVE,213.96,340.25,60.012,1560639603,"201051344000417","174011545737251",18.73,23.00,0,332.73,354.37,14.7,12.3,0.102,1054618.6,1054618.6,4040,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639615,572421.00
06/15/2019 19:00,2,0.729,ACTIVE,214.41,342.35,59.996,1560639603,"201051344000685","174011545737251",29.10,22.30,0,333.33,362.19,21.5,18.8,0.168,1331482.2,1331482.2,4032,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639616,572422.00
06/15/2019 19:00,2,0.754,ACTIVE,214.19,342.95,59.996,1560639603,"201051344000651","174011545737251",28.77,26.50,0,334.24,362.79,22.1,19.4,0.168,1325160.2,1325160.2,4031,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639617,572423.00
06/15/2019 19:00,2,0.637,ACTIVE,213.29,340.25,60.038,1560639603,"201051344000594","174011545737251",28.73,23.50,0,330.93,355.58,18.6,16.0,0.133,1336216.0,1336216.0,4031,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639618,572424.00
06/15/2019 19:00,2,0.592,ACTIVE,213.51,340.85,59.996,1560639603,"201051344000469","174011545737251",28.96,24.80,0,331.83,356.18,17.4,14.9,0.124,1316316.8,1316316.8,4030,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639619,572425.00
06/15/2019 19:00,2,0.887,ACTIVE,214.19,343.85,59.959,1560639603,"201051344000585","174011545737251",29.30,24.00,0,333.63,364.29,26.4,23.5,0.190,1339499.2,1339499.2,4027,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639620,572426.00
06/15/2019 19:00,2,0.629,ACTIVE,213.96,342.05,59.990,1560639603,"201051344000853","174011545737251",28.69,26.00,0,333.63,357.68,18.3,15.7,0.128,1339403.4,1339403.4,4028,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639621,572427.00
06/15/2019 19:00,2,0.586,ACTIVE,213.96,341.75,59.996,1560639603,"201051344001145","174011545737251",31.23,22.00,0,333.93,361.59,18.5,16.0,0.124,1339880.4,1339880.4,4039,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639622,572428.00
06/15/2019 19:00,2,0.725,ACTIVE,214.19,342.65,59.996,1560639603,"201051344000438","174011545737251",29.10,24.00,0,333.33,360.99,21.4,18.7,0.155,1333301.1,1333301.1,4030,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639623,572429.00
06/15/2019 19:00,2,0.793,ACTIVE,213.74,341.75,59.996,1560639603,"201051344001135","174011545737251",28.82,25.80,0,333.03,360.99,23.2,20.4,0.159,1320347.6,1320347.6,4027,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639624,572430.00
06/15/2019 19:00,2,0.650,ACTIVE,213.51,340.85,59.996,1560639603,"201051344000983","174011545737251",28.92,25.80,0,332.73,356.48,19.1,16.5,0.137,1337361.5,1337361.5,4026,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639625,572431.00
06/15/2019 19:00,2,0.729,ACTIVE,214.19,341.75,60.006,1560639603,"201051344001203","174011545737251",28.77,24.30,0,333.03,361.59,21.3,18.6,0.164,1328233.8,1328233.8,4032,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639625,572432.00
06/15/2019 19:00,2,0.691,ACTIVE,213.74,341.15,60.001,1560639603,"201051344001230","174011545737251",29.20,21.50,0,331.53,359.18,20.5,17.8,0.150,1323580.9,1323580.9,4047,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639626,572433.00
06/15/2019 19:00,2,0.793,ACTIVE,213.51,342.35,59.996,1560639603,"201051344000646","174011545737251",28.73,23.00,0,332.73,361.89,23.1,20.4,0.168,1317434.9,1317434.9,4040,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639627,572434.00
06/15/2019 19:00,2,0.639,ACTIVE,213.51,339.95,59.980,1560639603,"201051344000867","174011545737251",28.55,24.30,0,332.43,355.88,18.5,15.9,0.124,1314560.3,1314560.3,4026,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639628,572435.00
06/15/2019 19:00,2,0.627,ACTIVE,213.96,342.35,60.006,1560639603,"201051344000633","174011545737251",28.65,24.30,0,332.13,357.68,18.2,15.6,0.133,1311751.6,1311751.6,4033,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639629,572436.00
06/15/2019 19:00,2,0.709,ACTIVE,213.51,341.75,60.006,1560639603,"201051344000955","174011545737251",28.77,26.00,0,331.83,358.88,20.7,18.0,0.150,1337926.5,1337926.5,4035,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639630,572437.00
06/15/2019 19:00,2,0.621,ACTIVE,213.74,340.85,60.012,1560639603,"201051344000648","174011545737251",28.29,23.50,0,333.33,355.28,17.8,15.3,0.124,1326190.8,1326190.8,4024,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639631,572438.00
06/15/2019 19:00,2,0.611,ACTIVE,213.96,341.15,59.969,1560639603,"201051344000645","174011545737251",28.13,25.00,0,333.93,355.88,17.4,14.9,0.119,1331556.4,1331556.4,4030,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639632,572439.00
06/15/2019 19:00,2,0.637,ACTIVE,213.29,340.85,60.001,1560639603,"201051344000569","174011545737251",28.67,26.50,0,333.33,356.48,18.5,15.9,0.133,1348198.6,1348198.6,4033,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639633,572440.00
06/15/2019 19:00,2,0.670,ACTIVE,213.51,343.85,59.996,1560639603,"179051228000119","174011545737251",28.77,28.50,0,333.33,360.38,19.6,17.0,0.128,134694.1,134694.1,4062,0,0,0,L,46974696,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560639634,572441.00
06/15/2019 19:15,2,0.570,ACTIVE,213.51,339.95,59.985,1560640504,"201051344000579","174011545737251",28.80,22.50,0,332.43,351.37,16.6,14.1,0.102,1348815.1,1348815.1,4029,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640505,572442.00
06/15/2019 19:15,2,0.555,ACTIVE,213.74,339.65,59.980,1560640504,"201051344001025","174011545737251",28.82,22.50,0,332.43,353.47,16.3,13.8,0.106,1332673.0,1332673.0,4028,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640506,572443.00
06/15/2019 19:15,2,0.500,ACTIVE,213.96,340.25,59.964,1560640504,"201051344001093","174011545737251",28.92,22.50,0,332.13,351.37,14.7,12.2,0.088,1315445.9,1315445.9,4034,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640507,572444.00
06/15/2019 19:15,2,0.553,ACTIVE,213.51,339.95,59.980,1560640504,"201051344000458","174011545737251",28.11,24.80,0,332.13,349.86,15.8,13.3,0.110,1330608.2,1330608.2,4026,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640508,572445.00
06/15/2019 19:15,2,0.549,ACTIVE,213.74,339.65,59.985,1560640504,"201051344000890","174011545737251",28.69,21.50,0,331.23,352.57,16.0,13.5,0.102,1330470.3,1330470.3,4033,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640509,572446.00
06/15/2019 19:15,2,0.527,ACTIVE,213.51,340.55,59.980,1560640504,"201051344000988","174011545737251",18.39,23.30,0,331.53,348.36,9.8,7.6,0.066,1018380.9,1018380.9,4025,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640510,572447.00
06/15/2019 19:15,2,0.533,ACTIVE,214.41,340.55,59.985,1560640504,"201051344000582","174011545737251",28.11,24.30,0,332.43,353.17,15.2,12.7,0.097,1308376.8,1308376.8,4025,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640511,572448.00
06/15/2019 19:15,2,0.547,ACTIVE,213.51,340.25,59.980,1560640504,"201051344000868","174011545737251",28.43,22.50,0,331.83,350.47,15.8,13.3,0.102,1316584.0,1316584.0,4030,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640512,572449.00
06/15/2019 19:15,2,0.537,ACTIVE,213.96,341.75,59.985,1560640504,"201051344000576","174011545737251",28.45,23.00,0,333.03,351.67,15.5,13.0,0.102,1333714.4,1333714.4,4037,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640513,572450.00
06/15/2019 19:15,2,0.523,ACTIVE,213.74,339.65,59.948,1560640504,"201051344001158","174011545737251",28.75,23.30,0,331.83,349.86,15.3,12.8,0.102,1310706.4,1310706.4,4024,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640513,572451.00
06/15/2019 19:15,2,0.521,ACTIVE,213.96,340.55,59.990,1560640504,"201051344000917","174011545737251",29.02,25.80,0,331.23,353.77,15.3,12.9,0.093,1325131.0,1325131.0,4034,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640515,572452.00
06/15/2019 19:15,2,0.574,ACTIVE,213.96,339.34,59.985,1560640504,"201051344000417","174011545737251",18.29,21.50,0,332.13,348.66,10.7,8.4,0.057,1054621.1,1054621.1,4041,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640516,572453.00
06/15/2019 19:15,2,0.518,ACTIVE,213.96,340.55,59.985,1560640504,"201051344000685","174011545737251",28.37,21.30,0,332.43,354.07,14.9,12.5,0.106,1331486.0,1331486.0,4033,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640517,572454.00
06/15/2019 19:15,2,0.535,ACTIVE,213.96,340.55,59.980,1560640504,"201051344000651","174011545737251",28.55,24.00,0,333.63,353.77,15.5,13.1,0.102,1325164.1,1325164.1,4032,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640517,572455.00
06/15/2019 19:15,2,0.553,ACTIVE,213.29,339.95,60.017,1560640504,"201051344000594","174011545737251",28.17,22.00,0,331.53,349.56,15.8,13.3,0.106,1336219.5,1336219.5,4032,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640518,572456.00
06/15/2019 19:15,2,0.543,ACTIVE,213.74,340.25,59.985,1560640504,"201051344000469","174011545737251",28.13,23.50,0,331.53,349.56,15.5,13.1,0.106,1316320.1,1316320.1,4031,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640519,572457.00
06/15/2019 19:15,2,0.627,ACTIVE,214.19,341.15,59.959,1560640504,"201051344000585","174011545737251",28.63,22.80,0,331.83,354.97,18.2,15.7,0.115,1339504.0,1339504.0,4028,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640520,572458.00
06/15/2019 19:15,2,0.570,ACTIVE,213.96,341.75,59.980,1560640504,"201051344000853","174011545737251",26.36,24.80,0,332.73,351.37,15.2,12.8,0.102,1339406.9,1339406.9,4029,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640521,572459.00
06/15/2019 19:15,2,0.520,ACTIVE,213.96,340.55,59.980,1560640504,"201051344001145","174011545737251",28.61,21.00,0,333.33,351.97,15.1,12.6,0.093,1339883.9,1339883.9,4040,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640522,572460.00
06/15/2019 19:15,2,0.537,ACTIVE,213.96,340.25,59.980,1560640504,"201051344000438","174011545737251",28.88,22.30,0,332.73,352.57,15.7,13.3,0.097,1333305.0,1333305.0,4031,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640523,572461.00
06/15/2019 19:15,2,0.570,ACTIVE,213.51,339.65,59.990,1560640504,"201051344001135","174011545737251",28.47,23.30,0,332.43,352.27,16.5,14.0,0.102,1320351.8,1320351.8,4028,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640524,572462.00
06/15/2019 19:15,2,0.557,ACTIVE,213.51,340.25,59.980,1560640504,"201051344000983","174011545737251",29.06,24.80,0,331.83,349.86,16.4,13.9,0.110,1337365.2,1337365.2,4027,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640525,572463.00
06/15/2019 19:15,2,0.531,ACTIVE,213.96,339.34,59.990,1560640504,"201051344001203","174011545737251",28.09,22.80,0,332.73,353.47,15.1,12.7,0.102,1328237.6,1328237.6,4033,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640526,572464.00
06/15/2019 19:15,2,0.516,ACTIVE,213.74,338.74,59.980,1560640504,"201051344001230","174011545737251",28.49,20.70,0,330.93,351.37,14.9,12.5,0.093,1323584.6,1323584.6,4048,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640527,572465.00
06/15/2019 19:15,2,0.549,ACTIVE,213.51,339.95,59.990,1560640504,"201051344000646","174011545737251",28.84,21.80,0,331.53,353.77,16.0,13.6,0.102,1317439.1,1317439.1,4041,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640528,572466.00
06/15/2019 19:15,2,0.545,ACTIVE,213.74,339.65,59.932,1560640504,"201051344000867","174011545737251",28.49,23.00,0,331.53,349.26,15.8,13.3,0.097,1314563.8,1314563.8,4027,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640529,572467.00
06/15/2019 19:15,2,0.541,ACTIVE,213.96,342.35,59.980,1560640504,"201051344000633","174011545737251",28.53,22.80,0,331.83,351.97,15.6,13.2,0.102,1311755.1,1311755.1,4034,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640530,572468.00
06/15/2019 19:15,2,0.541,ACTIVE,213.51,340.25,59.985,1560640504,"201051344000955","174011545737251",28.92,24.30,0,330.93,351.07,15.9,13.4,0.097,1337930.3,1337930.3,4036,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640531,572469.00
06/15/2019 19:15,2,0.564,ACTIVE,213.96,340.55,59.990,1560640504,"201051344000648","174011545737251",28.17,22.30,0,332.43,349.86,16.1,13.6,0.106,1326194.3,1326194.3,4025,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640532,572470.00
06/15/2019 19:15,2,0.547,ACTIVE,213.96,340.85,59.980,1560640504,"201051344000645","174011545737251",28.11,23.80,0,333.03,349.86,15.6,13.1,0.106,1331559.8,1331559.8,4031,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640533,572471.00
06/15/2019 19:15,2,0.549,ACTIVE,213.74,340.85,59.975,1560640504,"201051344000569","174011545737251",28.41,25.30,0,333.03,350.17,15.8,13.3,0.106,1348202.1,1348202.1,4034,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640534,572472.00
06/15/2019 19:15,2,0.602,ACTIVE,213.74,343.85,59.990,1560640504,"179051228000119","174011545737251",28.41,27.50,0,333.03,354.67,17.3,14.8,0.110,134698.0,134698.0,4063,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560640535,572473.00
06/15/2019 19:30,2,0.543,ACTIVE,213.29,338.74,59.996,1560641404,"201051344000579","174011545737251",29.02,22.00,0,332.13,348.66,16.0,13.5,0.097,1348818.6,1348818.6,4030,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641405,572474.00
06/15/2019 19:30,2,0.469,ACTIVE,213.74,339.04,59.996,1560641404,"201051344001025","174011545737251",29.48,21.30,0,332.13,348.36,14.0,11.6,0.080,1332676.1,1332676.1,4029,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641406,572475.00
06/15/2019 19:30,2,0.477,ACTIVE,213.96,339.34,60.001,1560641404,"201051344001093","174011545737251",28.47,21.50,0,332.13,347.16,13.7,11.3,0.075,1315448.8,1315448.8,4035,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641407,572476.00
06/15/2019 19:30,2,0.527,ACTIVE,213.29,338.74,59.996,1560641404,"201051344000458","174011545737251",28.27,24.30,0,333.03,348.36,15.1,12.7,0.102,1330611.4,1330611.4,4027,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641408,572477.00
06/15/2019 19:30,2,0.527,ACTIVE,213.96,339.04,60.001,1560641404,"201051344000890","174011545737251",24.75,20.30,0,331.53,348.06,13.2,10.8,0.075,1330473.3,1330473.3,4034,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641409,572478.00
06/15/2019 19:30,2,0.496,ACTIVE,213.29,338.74,59.980,1560641404,"201051344000988","174011545737251",18.51,22.80,0,331.83,348.36,9.3,7.1,0.062,1018382.7,1018382.7,4026,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641410,572479.00
06/15/2019 19:30,2,0.480,ACTIVE,214.41,339.95,59.996,1560641404,"201051344000582","174011545737251",27.51,22.30,0,332.13,348.06,13.4,11.0,0.084,1308379.6,1308379.6,4026,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641411,572480.00
06/15/2019 19:30,2,0.525,ACTIVE,213.29,338.74,60.001,1560641404,"201051344000868","174011545737251",28.15,21.50,0,332.73,348.66,15.0,12.6,0.093,1316587.3,1316587.3,4031,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641412,572481.00
06/15/2019 19:30,2,0.512,ACTIVE,213.74,340.55,60.001,1560641404,"201051344000576","174011545737251",28.47,22.30,0,333.33,349.26,14.8,12.4,0.097,1333717.6,1333717.6,4038,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641413,572482.00
06/15/2019 19:30,2,0.508,ACTIVE,213.51,339.34,59.996,1560641404,"201051344001158","174011545737251",28.35,22.50,0,333.03,348.36,14.6,12.2,0.097,1310709.5,1310709.5,4025,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641414,572483.00
06/15/2019 19:30,2,0.500,ACTIVE,213.96,339.95,59.996,1560641404,"201051344000917","174011545737251",23.62,23.80,0,331.23,348.06,12.0,9.6,0.066,1325133.7,1325133.7,4035,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641415,572484.00
06/15/2019 19:30,2,0.525,ACTIVE,214.19,339.34,60.001,1560641404,"201051344000417","174011545737251",18.25,20.70,0,332.43,345.66,9.7,7.4,0.053,1054623.1,1054623.1,4042,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641416,572485.00
06/15/2019 19:30,2,0.496,ACTIVE,214.19,340.55,59.990,1560641404,"201051344000685","174011545737251",25.64,20.00,0,332.43,348.96,12.9,10.5,0.088,1331488.8,1331488.8,4034,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641417,572486.00
06/15/2019 19:30,2,0.508,ACTIVE,213.96,340.25,59.985,1560641404,"201051344000651","174011545737251",26.26,22.50,0,333.33,348.66,13.5,11.1,0.084,1325167.1,1325167.1,4033,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641418,572487.00
06/15/2019 19:30,2,0.504,ACTIVE,213.06,339.04,59.996,1560641404,"201051344000594","174011545737251",29.20,21.30,0,331.23,348.06,14.9,12.5,0.093,1336222.7,1336222.7,4033,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641419,572488.00
06/15/2019 19:30,2,0.518,ACTIVE,213.51,339.34,60.001,1560641404,"201051344000469","174011545737251",28.43,23.00,0,331.53,348.66,14.9,12.5,0.102,1316323.3,1316323.3,4032,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641420,572489.00
06/15/2019 19:30,2,0.498,ACTIVE,214.19,339.95,60.006,1560641404,"201051344000585","174011545737251",29.76,21.80,0,333.03,349.56,15.0,12.6,0.084,1339507.5,1339507.5,4029,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641421,572490.00
06/15/2019 19:30,2,0.518,ACTIVE,213.96,340.85,59.964,1560641404,"201051344000853","174011545737251",28.71,24.00,0,333.93,349.26,15.1,12.6,0.093,1339410.1,1339410.1,4030,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641422,572491.00
06/15/2019 19:30,2,0.467,ACTIVE,214.19,340.25,59.985,1560641404,"201051344001145","174011545737251",28.69,19.80,0,333.33,348.66,13.6,11.2,0.084,1339886.8,1339886.8,4041,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641422,572492.00
06/15/2019 19:30,2,0.498,ACTIVE,214.19,340.25,59.985,1560641404,"201051344000438","174011545737251",28.88,21.30,0,332.73,348.66,14.6,12.1,0.088,1333308.1,1333308.1,4032,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641423,572493.00
06/15/2019 19:30,2,0.520,ACTIVE,213.74,339.04,59.990,1560641404,"201051344001135","174011545737251",28.53,21.80,0,332.73,347.76,15.1,12.6,0.088,1320355.0,1320355.0,4029,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641424,572494.00
06/15/2019 19:30,2,0.537,ACTIVE,213.29,338.74,59.985,1560641404,"201051344000983","174011545737251",28.82,24.30,0,332.13,348.36,15.7,13.2,0.102,1337368.6,1337368.6,4028,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641425,572495.00
06/15/2019 19:30,2,0.480,ACTIVE,213.96,339.04,59.996,1560641404,"201051344001203","174011545737251",28.47,21.50,0,333.03,348.66,13.9,11.5,0.080,1328240.5,1328240.5,4034,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641426,572496.00
06/15/2019 19:30,2,0.477,ACTIVE,213.51,339.04,59.990,1560641404,"201051344001230","174011545737251",27.93,19.80,0,331.53,346.56,13.5,11.1,0.075,1323587.4,1323587.4,4049,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641427,572497.00
06/15/2019 19:30,2,0.510,ACTIVE,213.51,339.65,60.006,1560641404,"201051344000646","174011545737251",28.13,21.00,0,331.53,348.66,14.6,12.1,0.093,1317442.2,1317442.2,4042,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641428,572498.00
06/15/2019 19:30,2,0.521,ACTIVE,213.51,338.14,59.996,1560641404,"201051344000867","174011545737251",28.39,22.00,0,332.13,347.46,15.0,12.5,0.093,1314567.1,1314567.1,4028,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641429,572499.00
06/15/2019 19:30,2,0.512,ACTIVE,213.74,340.25,59.980,1560641404,"201051344000633","174011545737251",28.53,21.80,0,332.43,350.17,14.8,12.4,0.088,1311758.3,1311758.3,4035,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641430,572500.00
06/15/2019 19:30,2,0.527,ACTIVE,213.29,339.65,60.001,1560641404,"201051344000955","174011545737251",28.49,22.50,0,330.93,347.76,15.2,12.8,0.093,1337933.5,1337933.5,4037,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641431,572501.00
06/15/2019 19:30,2,0.525,ACTIVE,213.51,339.04,59.996,1560641404,"201051344000648","174011545737251",28.82,21.50,0,332.73,349.26,15.4,12.9,0.097,1326197.6,1326197.6,4026,0,0,0,L,1122011218,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641432,572502.00
06/15/2019 19:30,2,0.523,ACTIVE,213.74,339.95,59.990,1560641404,"201051344000645","174011545737251",27.51,23.00,0,332.73,349.56,14.6,12.2,0.097,1331563.0,1331563.0,4032,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641433,572503.00
06/15/2019 19:30,2,0.525,ACTIVE,213.51,339.34,60.017,1560641404,"201051344000569","174011545737251",28.41,24.50,0,332.13,348.66,15.1,12.7,0.097,1348205.3,1348205.3,4035,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641434,572504.00
06/15/2019 19:30,2,0.580,ACTIVE,213.74,342.95,59.990,1560641404,"179051228000119","174011545737251",28.23,26.80,0,333.63,353.17,16.6,14.1,0.102,134701.6,134701.6,4064,0,0,0,L,46974696,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560641435,572505.00
06/15/2019 19:45,2,0.506,ACTIVE,213.74,338.44,60.006,1560642304,"201051344000579","174011545737251",29.54,21.50,0,323.11,347.16,15.2,12.7,0.084,1348821.9,1348821.9,4031,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642305,572506.00
06/15/2019 19:45,2,0.471,ACTIVE,213.74,338.14,59.990,1560642304,"201051344001025","174011545737251",28.33,20.30,0,323.11,347.16,13.5,11.1,0.080,1332678.9,1332678.9,4030,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642306,572507.00
06/15/2019 19:45,2,0.459,ACTIVE,213.96,339.04,60.017,1560642304,"201051344001093","174011545737251",27.53,20.30,0,323.11,346.56,12.9,10.5,0.071,1315451.5,1315451.5,4036,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642307,572508.00
06/15/2019 19:45,2,0.498,ACTIVE,213.74,338.44,59.985,1560642304,"201051344000458","174011545737251",28.71,23.80,0,323.41,347.16,14.5,12.1,0.097,1330614.5,1330614.5,4028,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642308,572509.00
06/15/2019 19:45,2,0.502,ACTIVE,213.74,338.44,59.990,1560642304,"201051344000890","174011545737251",23.66,19.80,0,322.21,346.26,12.1,9.7,0.066,1330475.8,1330475.8,4035,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642309,572510.00
06/15/2019 19:45,2,0.479,ACTIVE,213.96,339.95,59.990,1560642304,"201051344000988","174011545737251",18.27,22.50,0,322.21,346.26,8.9,6.6,0.057,1018384.4,1018384.4,4027,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642310,572511.00
06/15/2019 19:45,2,0.451,ACTIVE,214.19,339.34,60.022,1560642304,"201051344000582","174011545737251",28.11,21.00,0,323.41,346.86,12.8,10.5,0.071,1308382.3,1308382.3,4027,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642311,572512.00
06/15/2019 19:45,2,0.498,ACTIVE,213.74,339.34,59.959,1560642304,"201051344000868","174011545737251",28.29,20.70,0,321.91,346.56,14.3,11.9,0.088,1316590.3,1316590.3,4032,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642312,572513.00
06/15/2019 19:45,2,0.494,ACTIVE,214.41,340.25,60.001,1560642304,"201051344000576","174011545737251",28.21,21.80,0,323.41,348.36,14.2,11.7,0.088,1333720.6,1333720.6,4039,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642313,572514.00
06/15/2019 19:45,2,0.510,ACTIVE,213.96,339.04,59.996,1560642304,"201051344001158","174011545737251",25.35,22.00,0,322.81,346.56,13.1,10.7,0.088,1310712.4,1310712.4,4026,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642313,572515.00
06/15/2019 19:45,2,0.471,ACTIVE,213.96,339.04,59.996,1560642304,"201051344000917","174011545737251",22.82,22.30,0,322.21,346.86,10.9,8.6,0.066,1325135.9,1325135.9,4036,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642314,572516.00
06/15/2019 19:45,2,0.488,ACTIVE,213.96,338.14,60.001,1560642304,"201051344000417","174011545737251",18.51,19.80,0,323.41,345.06,9.2,6.9,0.049,1054624.8,1054624.8,4043,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642315,572517.00
06/15/2019 19:45,2,0.469,ACTIVE,214.19,339.65,60.001,1560642304,"201051344000685","174011545737251",23.60,19.50,0,323.72,346.86,11.2,8.9,0.075,1331491.2,1331491.2,4035,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642316,572518.00
06/15/2019 19:45,2,0.455,ACTIVE,214.19,339.04,60.028,1560642304,"201051344000651","174011545737251",28.77,21.30,0,323.11,347.16,13.2,10.9,0.080,1325169.8,1325169.8,4034,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642317,572519.00
06/15/2019 19:45,2,0.492,ACTIVE,213.74,338.74,59.996,1560642304,"201051344000594","174011545737251",28.51,20.70,0,320.41,346.86,14.2,11.8,0.080,1336225.8,1336225.8,4034,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642318,572520.00
06/15/2019 19:45,2,0.502,ACTIVE,213.96,339.65,60.017,1560642304,"201051344000469","174011545737251",27.83,22.50,0,321.91,347.76,14.2,11.8,0.093,1316326.3,1316326.3,4033,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642319,572521.00
06/15/2019 19:45,2,0.496,ACTIVE,213.96,339.34,60.001,1560642304,"201051344000585","174011545737251",28.96,21.00,0,323.11,347.46,14.6,12.1,0.084,1339510.6,1339510.6,4030,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642320,572522.00
06/15/2019 19:45,2,0.490,ACTIVE,214.64,340.85,59.996,1560642304,"201051344000853","174011545737251",28.92,23.50,0,324.02,348.66,14.4,12.0,0.088,1339413.1,1339413.1,4031,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642321,572523.00
06/15/2019 19:45,2,0.445,ACTIVE,214.19,339.34,59.975,1560642304,"201051344001145","174011545737251",28.21,19.30,0,324.62,347.76,12.8,10.4,0.075,1339889.5,1339889.5,4042,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642322,572524.00
06/15/2019 19:45,2,0.473,ACTIVE,213.96,339.04,60.001,1560642304,"201051344000438","174011545737251",28.90,20.30,0,323.41,347.46,13.9,11.5,0.080,1333311.1,1333311.1,4033,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642323,572525.00
06/15/2019 19:45,2,0.502,ACTIVE,213.51,338.14,60.001,1560642304,"201051344001135","174011545737251",27.93,20.70,0,322.81,346.26,14.2,11.8,0.080,1320358.0,1320358.0,4030,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642324,572526.00
06/15/2019 19:45,2,0.527,ACTIVE,213.74,339.04,59.996,1560642304,"201051344000983","174011545737251",27.75,23.50,0,322.51,347.16,14.8,12.4,0.093,1337371.8,1337371.8,4029,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642325,572527.00
06/15/2019 19:45,2,0.463,ACTIVE,213.96,337.24,60.001,1560642304,"201051344001203","174011545737251",27.99,20.30,0,323.41,347.76,13.1,10.8,0.075,1328243.3,1328243.3,4035,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642326,572528.00
06/15/2019 19:45,2,0.428,ACTIVE,213.51,337.54,60.017,1560642304,"201051344001230","174011545737251",28.69,19.00,0,321.61,346.86,12.4,10.1,0.066,1323590.1,1323590.1,4050,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642327,572529.00
06/15/2019 19:45,2,0.484,ACTIVE,213.29,338.44,60.001,1560642304,"201051344000646","174011545737251",28.47,20.30,0,322.51,346.86,14.0,11.6,0.080,1317445.1,1317445.1,4043,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642327,572530.00
06/15/2019 19:45,2,0.469,ACTIVE,213.96,338.44,59.996,1560642304,"201051344000867","174011545737251",29.42,21.50,0,321.91,346.86,14.0,11.6,0.080,1314570.1,1314570.1,4029,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642328,572531.00
06/15/2019 19:45,2,0.516,ACTIVE,214.19,340.85,60.001,1560642304,"201051344000633","174011545737251",24.89,21.00,0,323.41,348.36,13.0,10.6,0.084,1311761.2,1311761.2,4036,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642329,572532.00
06/15/2019 19:45,2,0.486,ACTIVE,213.51,337.84,59.985,1560642304,"201051344000955","174011545737251",29.30,21.50,0,321.91,346.86,14.5,12.1,0.088,1337936.6,1337936.6,4038,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642330,572533.00
06/15/2019 19:45,2,0.492,ACTIVE,213.74,338.74,59.980,1560642304,"201051344000648","174011545737251",29.16,21.00,0,323.41,347.46,14.6,12.1,0.088,1326200.7,1326200.7,4027,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642331,572534.00
06/15/2019 19:45,2,0.500,ACTIVE,214.19,339.95,60.033,1560642304,"201051344000645","174011545737251",27.83,22.30,0,324.02,347.76,14.1,11.7,0.088,1331566.0,1331566.0,4033,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642332,572535.00
06/15/2019 19:45,2,0.504,ACTIVE,213.74,339.34,60.001,1560642304,"201051344000569","174011545737251",28.31,24.00,0,323.11,347.46,14.4,12.0,0.093,1348208.4,1348208.4,4036,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642333,572536.00
06/15/2019 19:45,2,0.547,ACTIVE,213.96,342.65,59.996,1560642304,"179051228000119","174011545737251",28.57,26.50,0,325.82,351.67,15.9,13.4,0.093,134705.0,134705.0,4065,0,0,0,L,46974696,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560642334,572537.00
06/15/2019 20:00,2,0.480,ACTIVE,212.83,338.14,59.969,1560643204,"201051344000579","174011545737251",29.48,20.30,0,331.83,346.56,14.4,12.0,0.084,1348824.9,1348824.9,4032,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643205,572538.00
06/15/2019 20:00,2,0.449,ACTIVE,212.16,336.64,59.990,1560643204,"201051344001025","174011545737251",28.19,19.50,0,331.83,345.66,12.8,10.5,0.075,1332681.6,1332681.6,4031,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643206,572539.00
06/15/2019 20:00,2,0.430,ACTIVE,212.38,337.24,59.980,1560643204,"201051344001093","174011545737251",27.99,19.50,0,331.53,345.36,12.2,9.9,0.066,1315454.1,1315454.1,4037,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643207,572540.00
06/15/2019 20:00,2,0.479,ACTIVE,212.61,338.14,60.022,1560643204,"201051344000458","174011545737251",27.93,22.80,0,331.53,346.26,13.6,11.2,0.084,1330617.4,1330617.4,4029,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643208,572541.00
06/15/2019 20:00,2,0.475,ACTIVE,212.16,336.34,59.938,1560643204,"201051344000890","174011545737251",22.05,19.30,0,331.23,344.45,10.6,8.3,0.053,1330478.1,1330478.1,4036,0,0,0,L,1122011218,1,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643209,572542.00
06/15/2019 20:00,2,0.441,ACTIVE,212.61,339.04,59.975,1560643204,"201051344000988","174011545737251",18.73,22.00,0,331.23,345.96,8.4,6.2,0.057,1018386.0,1018386.0,4028,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643210,572543.00
06/15/2019 20:00,2,0.430,ACTIVE,212.83,337.84,60.006,1560643204,"201051344000582","174011545737251",27.97,19.80,0,331.53,345.96,12.2,9.9,0.071,1308384.8,1308384.8,4028,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643211,572544.00
06/15/2019 20:00,2,0.475,ACTIVE,212.83,338.44,59.985,1560643204,"201051344000868","174011545737251",28.11,21.00,0,331.23,346.86,13.5,11.1,0.080,1316593.1,1316593.1,4033,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643212,572545.00
06/15/2019 20:00,2,0.496,ACTIVE,213.29,339.65,60.022,1560643204,"201051344000576","174011545737251",24.31,21.80,0,332.43,347.46,12.2,9.9,0.075,1333723.3,1333723.3,4040,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643213,572546.00
06/15/2019 20:00,2,0.469,ACTIVE,212.83,338.44,59.985,1560643204,"201051344001158","174011545737251",27.51,21.30,0,331.53,346.86,13.1,10.7,0.088,1310715.1,1310715.1,4027,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643213,572547.00
06/15/2019 20:00,2,0.412,ACTIVE,212.38,337.54,59.943,1560643204,"201051344000917","174011545737251",27.83,21.00,0,330.63,344.76,11.7,9.3,0.066,1325138.3,1325138.3,4037,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643214,572548.00
06/15/2019 20:00,2,0.469,ACTIVE,212.61,336.94,59.975,1560643204,"201051344000417","174011545737251",18.19,19.30,0,331.83,343.55,8.7,6.4,0.044,1054626.5,1054626.5,4044,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643215,572549.00
06/15/2019 20:00,2,0.443,ACTIVE,212.61,338.44,59.969,1560643204,"201051344000685","174011545737251",22.56,18.70,0,331.83,346.26,10.2,7.9,0.062,1331493.3,1331493.3,4036,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643217,572550.00
06/15/2019 20:00,2,0.451,ACTIVE,212.61,338.44,59.975,1560643204,"201051344000651","174011545737251",27.37,20.30,0,331.83,345.96,12.6,10.2,0.075,1325172.5,1325172.5,4035,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643217,572551.00
06/15/2019 20:00,2,0.459,ACTIVE,212.61,338.44,59.975,1560643204,"201051344000594","174011545737251",28.88,20.00,0,330.63,346.56,13.5,11.1,0.080,1336228.6,1336228.6,4035,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643218,572552.00
06/15/2019 20:00,2,0.441,ACTIVE,212.83,338.44,60.022,1560643204,"201051344000469","174011545737251",29.56,22.30,0,331.53,347.16,13.2,10.8,0.080,1316329.2,1316329.2,4034,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643219,572553.00
06/15/2019 20:00,2,0.479,ACTIVE,212.61,338.44,59.985,1560643204,"201051344000585","174011545737251",28.77,20.30,0,331.53,346.26,13.9,11.5,0.071,1339513.5,1339513.5,4031,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643220,572554.00
