ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 20:00,2,0.479,ACTIVE,213.51,341.15,59.980,1560643204,"201051344000853","174011545737251",27.79,23.30,0,333.33,348.66,13.5,11.1,0.088,1339416.0,1339416.0,4032,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643221,572555.00
06/15/2019 20:00,2,0.410,ACTIVE,212.38,337.54,59.985,1560643204,"201051344001145","174011545737251",28.21,18.30,0,332.13,346.86,11.8,9.4,0.066,1339891.9,1339891.9,4043,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643222,572556.00
06/15/2019 20:00,2,0.451,ACTIVE,212.61,337.54,59.953,1560643204,"201051344000438","174011545737251",28.67,19.80,0,330.93,346.56,13.2,10.8,0.075,1333313.6,1333313.6,4034,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643223,572557.00
06/15/2019 20:00,2,0.498,ACTIVE,212.16,336.34,59.980,1560643204,"201051344001135","174011545737251",23.70,20.30,0,331.53,345.66,12.0,9.6,0.066,1320360.6,1320360.6,4031,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643224,572558.00
06/15/2019 20:00,2,0.488,ACTIVE,213.06,338.44,60.001,1560643204,"201051344000983","174011545737251",28.51,22.80,0,331.83,346.26,14.1,11.7,0.084,1337374.8,1337374.8,4030,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643225,572559.00
06/15/2019 20:00,2,0.438,ACTIVE,212.38,336.94,59.990,1560643204,"201051344001203","174011545737251",27.65,19.80,0,332.13,346.86,12.3,9.9,0.071,1328245.8,1328245.8,4036,0,0,0,L,1122011218,1,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643226,572560.00
06/15/2019 20:00,2,0.398,ACTIVE,212.16,336.34,60.012,1560643204,"201051344001230","174011545737251",28.37,18.30,0,330.33,344.45,11.5,9.2,0.062,1323592.5,1323592.5,4051,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643227,572561.00
06/15/2019 20:00,2,0.467,ACTIVE,212.16,337.24,59.990,1560643204,"201051344000646","174011545737251",27.73,19.80,0,330.33,346.26,13.1,10.7,0.071,1317447.9,1317447.9,4044,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643228,572562.00
06/15/2019 20:00,2,0.469,ACTIVE,213.06,338.14,59.990,1560643204,"201051344000867","174011545737251",28.09,21.50,0,330.93,346.26,13.4,11.0,0.075,1314572.9,1314572.9,4030,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643229,572563.00
06/15/2019 20:00,2,0.488,ACTIVE,213.29,340.55,59.990,1560643204,"201051344000633","174011545737251",23.58,20.30,0,331.83,348.66,11.7,9.3,0.071,1311763.7,1311763.7,4037,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643230,572564.00
06/15/2019 20:00,2,0.473,ACTIVE,212.16,336.94,60.001,1560643204,"201051344000955","174011545737251",28.80,20.70,0,330.93,345.36,13.8,11.4,0.075,1337939.5,1337939.5,4039,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643231,572565.00
06/15/2019 20:00,2,0.471,ACTIVE,212.83,338.44,60.028,1560643204,"201051344000648","174011545737251",28.96,20.70,0,332.43,346.56,13.8,11.4,0.084,1326203.7,1326203.7,4028,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643231,572566.00
06/15/2019 20:00,2,0.471,ACTIVE,213.29,339.65,59.996,1560643204,"201051344000645","174011545737251",27.91,22.00,0,332.73,347.16,13.4,11.0,0.080,1331568.8,1331568.8,4034,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643232,572567.00
06/15/2019 20:00,2,0.471,ACTIVE,212.83,338.74,59.980,1560643204,"201051344000569","174011545737251",28.57,23.80,0,331.83,346.86,13.6,11.2,0.084,1348211.3,1348211.3,4037,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643233,572568.00
06/15/2019 20:00,2,0.508,ACTIVE,213.06,342.35,59.948,1560643204,"179051228000119","174011545737251",28.78,26.50,0,332.13,350.77,14.8,12.4,0.080,134708.2,134708.2,4066,0,0,0,L,46974696,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560643234,572569.00
06/15/2019 20:15,2,0.490,ACTIVE,213.29,338.74,59.985,1560644104,"201051344000579","174011545737251",27.87,19.80,0,331.83,346.26,13.8,11.4,0.075,1348827.8,1348827.8,4033,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644106,572570.00
06/15/2019 20:15,2,0.430,ACTIVE,212.83,336.64,59.985,1560644104,"201051344001025","174011545737251",28.23,18.70,0,330.63,344.45,12.3,10.0,0.071,1332684.1,1332684.1,4032,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644107,572571.00
06/15/2019 20:15,2,0.412,ACTIVE,212.83,337.54,59.980,1560644104,"201051344001093","174011545737251",28.15,19.00,0,330.33,344.45,11.8,9.4,0.057,1315456.5,1315456.5,4038,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644108,572572.00
06/15/2019 20:15,2,0.455,ACTIVE,213.29,338.44,59.980,1560644104,"201051344000458","174011545737251",28.17,22.00,0,331.23,346.56,13.0,10.6,0.080,1330620.1,1330620.1,4030,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644108,572573.00
06/15/2019 20:15,2,0.430,ACTIVE,212.61,336.94,59.990,1560644104,"201051344000890","174011545737251",28.29,18.70,0,330.33,343.55,12.4,10.0,0.066,1330480.6,1330480.6,4037,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644109,572574.00
06/15/2019 20:15,2,0.428,ACTIVE,213.29,339.34,59.980,1560644104,"201051344000988","174011545737251",18.23,22.30,0,330.63,345.66,7.9,5.7,0.049,1018387.4,1018387.4,4029,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644110,572575.00
06/15/2019 20:15,2,0.416,ACTIVE,213.29,337.84,59.980,1560644104,"201051344000582","174011545737251",27.57,19.00,0,330.63,344.45,11.6,9.3,0.066,1308387.2,1308387.2,4029,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644111,572576.00
06/15/2019 20:15,2,0.457,ACTIVE,213.29,339.04,59.990,1560644104,"201051344000868","174011545737251",27.77,21.30,0,331.53,345.96,12.9,10.5,0.075,1316595.8,1316595.8,4034,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644112,572577.00
06/15/2019 20:15,2,0.471,ACTIVE,213.74,340.25,59.985,1560644104,"201051344000576","174011545737251",23.18,22.00,0,332.43,346.56,11.1,8.8,0.066,1333725.6,1333725.6,4041,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644113,572578.00
06/15/2019 20:15,2,0.441,ACTIVE,213.29,339.04,59.990,1560644104,"201051344001158","174011545737251",27.99,21.30,0,330.93,346.26,12.6,10.2,0.080,1310717.7,1310717.7,4028,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644114,572579.00
06/15/2019 20:15,2,0.387,ACTIVE,213.06,337.84,59.975,1560644104,"201051344000917","174011545737251",28.31,20.00,0,329.13,345.06,11.2,8.8,0.062,1325140.6,1325140.6,4038,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644115,572580.00
06/15/2019 20:15,2,0.436,ACTIVE,213.06,337.24,59.990,1560644104,"201051344000417","174011545737251",18.79,18.70,0,330.03,343.25,8.3,6.1,0.040,1054628.0,1054628.0,4045,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644116,572581.00
06/15/2019 20:15,2,0.396,ACTIVE,213.06,338.44,59.985,1560644104,"201051344000685","174011545737251",28.11,18.00,0,330.33,343.85,11.3,9.0,0.071,1331495.4,1331495.4,4037,0,0,0,L,1122011218,1,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644117,572582.00
06/15/2019 20:15,2,0.426,ACTIVE,213.06,338.44,59.975,1560644104,"201051344000651","174011545737251",27.77,19.50,0,331.53,345.06,12.0,9.7,0.071,1325174.9,1325174.9,4036,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644118,572583.00
06/15/2019 20:15,2,0.457,ACTIVE,213.06,338.74,59.985,1560644104,"201051344000594","174011545737251",27.89,19.50,0,330.33,345.36,12.9,10.6,0.071,1336231.3,1336231.3,4036,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644119,572584.00
06/15/2019 20:15,2,0.480,ACTIVE,213.51,339.04,59.996,1560644104,"201051344000469","174011545737251",24.09,22.00,0,330.93,346.86,11.7,9.4,0.075,1316331.6,1316331.6,4035,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644120,572585.00
06/15/2019 20:15,2,0.467,ACTIVE,213.06,338.74,59.980,1560644104,"201051344000585","174011545737251",28.39,19.80,0,330.33,345.36,13.4,11.0,0.071,1339516.3,1339516.3,4032,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644121,572586.00
06/15/2019 20:15,2,0.451,ACTIVE,213.96,340.55,59.980,1560644104,"201051344000853","174011545737251",27.59,23.30,0,332.73,348.06,12.7,10.3,0.080,1339418.7,1339418.7,4033,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644122,572587.00
06/15/2019 20:15,2,0.383,ACTIVE,213.06,338.14,59.969,1560644104,"201051344001145","174011545737251",28.45,17.80,0,331.53,344.76,11.1,8.8,0.057,1339894.2,1339894.2,4044,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644123,572588.00
06/15/2019 20:15,2,0.434,ACTIVE,213.06,338.44,60.012,1560644104,"201051344000438","174011545737251",28.57,19.00,0,331.53,345.66,12.6,10.2,0.062,1333316.2,1333316.2,4035,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644124,572589.00
06/15/2019 20:15,2,0.479,ACTIVE,212.61,336.34,59.985,1560644104,"201051344001135","174011545737251",22.86,19.50,0,330.33,342.95,11.1,8.8,0.057,1320362.9,1320362.9,4032,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644124,572590.00
06/15/2019 20:15,2,0.457,ACTIVE,213.51,338.74,59.985,1560644104,"201051344000983","174011545737251",29.06,22.50,0,331.53,345.96,13.4,11.1,0.075,1337377.6,1337377.6,4031,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644125,572591.00
06/15/2019 20:15,2,0.422,ACTIVE,213.06,337.24,59.964,1560644104,"201051344001203","174011545737251",27.43,19.00,0,330.63,345.96,11.8,9.4,0.066,1328248.2,1328248.2,4037,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644126,572592.00
06/15/2019 20:15,2,0.387,ACTIVE,212.83,336.94,60.001,1560644104,"201051344001230","174011545737251",27.95,17.80,0,329.43,343.25,11.0,8.7,0.057,1323594.7,1323594.7,4052,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644127,572593.00
06/15/2019 20:15,2,0.451,ACTIVE,212.61,337.84,59.969,1560644104,"201051344000646","174011545737251",27.23,19.50,0,329.73,344.45,12.5,10.1,0.071,1317450.5,1317450.5,4045,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644128,572594.00
06/15/2019 20:15,2,0.445,ACTIVE,213.51,337.84,59.996,1560644104,"201051344000867","174011545737251",28.51,22.00,0,331.53,345.66,12.8,10.5,0.071,1314575.5,1314575.5,4031,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644129,572595.00
06/15/2019 20:15,2,0.449,ACTIVE,213.96,340.55,59.985,1560644104,"201051344000633","174011545737251",27.91,20.70,0,331.83,347.16,12.8,10.4,0.080,1311766.1,1311766.1,4038,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644130,572596.00
06/15/2019 20:15,2,0.451,ACTIVE,212.61,337.24,59.996,1560644104,"201051344000955","174011545737251",28.45,20.30,0,329.43,344.45,13.0,10.6,0.075,1337942.2,1337942.2,4040,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644131,572597.00
06/15/2019 20:15,2,0.461,ACTIVE,213.51,338.74,59.990,1560644104,"201051344000648","174011545737251",28.41,20.30,0,331.53,346.26,13.3,10.9,0.075,1326206.4,1326206.4,4029,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644132,572598.00
06/15/2019 20:15,2,0.447,ACTIVE,213.96,339.34,59.990,1560644104,"201051344000645","174011545737251",27.71,22.30,0,332.43,346.86,12.6,10.2,0.071,1331571.4,1331571.4,4035,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644133,572599.00
06/15/2019 20:15,2,0.473,ACTIVE,213.51,339.65,59.985,1560644104,"201051344000569","174011545737251",24.19,23.80,0,331.83,345.96,11.6,9.3,0.071,1348213.8,1348213.8,4038,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644134,572600.00
06/15/2019 20:15,2,0.494,ACTIVE,213.74,342.95,59.996,1560644104,"179051228000119","174011545737251",27.91,26.50,0,333.03,350.77,14.0,11.6,0.075,134711.2,134711.2,4067,0,0,0,L,46974696,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560644135,572601.00
06/15/2019 20:30,2,0.473,ACTIVE,214.19,339.34,60.001,1560645004,"201051344000579","174011545737251",27.89,20.30,0,332.43,346.26,13.4,11.0,0.075,1348830.6,1348830.6,4034,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645006,572602.00
06/15/2019 20:30,2,0.414,ACTIVE,213.74,337.24,59.996,1560645004,"201051344001025","174011545737251",28.27,18.00,0,330.93,344.15,11.9,9.6,0.066,1332686.5,1332686.5,4033,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645007,572603.00
06/15/2019 20:30,2,0.393,ACTIVE,213.96,338.14,59.996,1560645004,"201051344001093","174011545737251",28.98,18.70,0,331.53,343.55,11.6,9.3,0.057,1315458.7,1315458.7,4039,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645007,572604.00
06/15/2019 20:30,2,0.463,ACTIVE,213.96,337.54,59.996,1560645004,"201051344000458","174011545737251",23.89,22.00,0,331.53,345.66,11.2,8.9,0.075,1330622.7,1330622.7,4031,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645008,572605.00
06/15/2019 20:30,2,0.420,ACTIVE,213.74,337.84,60.006,1560645004,"201051344000890","174011545737251",28.13,18.00,0,330.33,344.45,12.0,9.7,0.062,1330483.0,1330483.0,4038,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645009,572606.00
06/15/2019 20:30,2,0.416,ACTIVE,213.96,339.34,59.990,1560645004,"201051344000988","174011545737251",17.89,22.50,0,331.53,345.06,7.5,5.4,0.040,1018388.8,1018388.8,4030,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645010,572607.00
06/15/2019 20:30,2,0.404,ACTIVE,214.41,338.74,59.996,1560645004,"201051344000582","174011545737251",27.47,18.30,0,330.63,344.45,11.3,9.0,0.062,1308389.4,1308389.4,4030,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645011,572608.00
06/15/2019 20:30,2,0.438,ACTIVE,213.96,339.04,60.001,1560645004,"201051344000868","174011545737251",27.77,21.30,0,331.53,346.26,12.4,10.0,0.071,1316598.3,1316598.3,4035,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645012,572609.00
06/15/2019 20:30,2,0.418,ACTIVE,214.41,340.25,59.996,1560645004,"201051344000576","174011545737251",28.05,22.00,0,332.73,346.26,11.9,9.6,0.071,1333727.7,1333727.7,4042,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645013,572610.00
06/15/2019 20:30,2,0.424,ACTIVE,213.96,338.74,59.996,1560645004,"201051344001158","174011545737251",27.91,21.80,0,331.83,346.26,12.1,9.7,0.071,1310720.2,1310720.2,4029,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645014,572611.00
06/15/2019 20:30,2,0.379,ACTIVE,213.96,338.74,60.001,1560645004,"201051344000917","174011545737251",27.89,19.50,0,330.33,344.15,10.7,8.4,0.057,1325142.7,1325142.7,4039,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645015,572612.00
06/15/2019 20:30,2,0.424,ACTIVE,214.19,337.54,59.975,1560645004,"201051344000417","174011545737251",18.83,18.00,0,329.73,342.65,8.1,5.9,0.040,1054629.5,1054629.5,4046,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645016,572613.00
06/15/2019 20:30,2,0.383,ACTIVE,214.19,339.04,60.006,1560645004,"201051344000685","174011545737251",28.09,17.80,0,330.93,345.36,10.9,8.6,0.062,1331497.6,1331497.6,4038,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645017,572614.00
06/15/2019 20:30,2,0.402,ACTIVE,213.96,338.74,59.996,1560645004,"201051344000651","174011545737251",28.45,18.70,0,330.63,344.76,11.6,9.3,0.062,1325177.2,1325177.2,4037,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645018,572615.00
06/15/2019 20:30,2,0.432,ACTIVE,213.51,338.74,59.996,1560645004,"201051344000594","174011545737251",28.51,20.00,0,330.63,345.66,12.5,10.1,0.075,1336233.8,1336233.8,4037,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645019,572616.00
06/15/2019 20:30,2,0.461,ACTIVE,213.96,339.04,60.001,1560645004,"201051344000469","174011545737251",22.96,22.30,0,331.53,346.56,10.8,8.5,0.066,1316333.7,1316333.7,4036,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645020,572617.00
06/15/2019 20:30,2,0.447,ACTIVE,214.19,338.44,60.022,1560645004,"201051344000585","174011545737251",28.29,19.00,0,331.23,345.96,12.8,10.4,0.066,1339518.9,1339518.9,4033,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645020,572618.00
06/15/2019 20:30,2,0.426,ACTIVE,214.64,340.25,60.028,1560645004,"201051344000853","174011545737251",27.97,23.50,0,332.73,347.46,12.1,9.8,0.080,1339421.1,1339421.1,4034,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645022,572619.00
06/15/2019 20:30,2,0.379,ACTIVE,214.19,339.04,59.996,1560645004,"201051344001145","174011545737251",27.29,17.50,0,331.53,345.36,10.5,8.2,0.057,1339896.2,1339896.2,4045,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645023,572620.00
06/15/2019 20:30,2,0.416,ACTIVE,213.96,338.44,59.996,1560645004,"201051344000438","174011545737251",28.27,18.00,0,331.53,345.06,11.9,9.6,0.066,1333318.6,1333318.6,4036,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645023,572621.00
06/15/2019 20:30,2,0.438,ACTIVE,213.74,336.64,59.980,1560645004,"201051344001135","174011545737251",28.33,19.00,0,330.63,342.95,12.6,10.3,0.071,1320365.2,1320365.2,4033,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645024,572622.00
06/15/2019 20:30,2,0.449,ACTIVE,213.96,338.14,60.001,1560645004,"201051344000983","174011545737251",28.37,22.80,0,330.63,346.56,12.9,10.6,0.075,1337380.3,1337380.3,4032,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645025,572623.00
06/15/2019 20:30,2,0.406,ACTIVE,213.96,337.54,60.001,1560645004,"201051344001203","174011545737251",27.81,18.30,0,331.53,345.36,11.5,9.1,0.066,1328250.5,1328250.5,4038,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645027,572624.00
06/15/2019 20:30,2,0.365,ACTIVE,213.74,337.84,59.990,1560645004,"201051344001230","174011545737251",28.77,17.50,0,330.03,343.25,10.7,8.4,0.057,1323596.8,1323596.8,4053,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645027,572625.00
06/15/2019 20:30,2,0.426,ACTIVE,213.51,338.44,60.001,1560645004,"201051344000646","174011545737251",27.85,19.00,0,330.03,344.45,12.1,9.7,0.062,1317453.0,1317453.0,4046,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645028,572626.00
06/15/2019 20:30,2,0.432,ACTIVE,214.41,338.14,59.996,1560645004,"201051344000867","174011545737251",28.09,22.50,0,331.53,345.96,12.3,10.0,0.066,1314578.1,1314578.1,4032,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645029,572627.00
06/15/2019 20:30,2,0.436,ACTIVE,214.41,340.55,59.996,1560645004,"201051344000633","174011545737251",27.87,21.30,0,332.43,348.66,12.3,10.0,0.066,1311768.6,1311768.6,4039,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645030,572628.00
06/15/2019 20:30,2,0.439,ACTIVE,213.51,337.84,59.969,1560645004,"201051344000955","174011545737251",27.91,19.50,0,329.73,344.45,12.4,10.1,0.066,1337944.8,1337944.8,4041,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645031,572629.00
06/15/2019 20:30,2,0.445,ACTIVE,214.41,339.04,59.990,1560645004,"201051344000648","174011545737251",27.93,20.70,0,332.73,346.56,12.6,10.3,0.075,1326209.0,1326209.0,4030,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645032,572630.00
06/15/2019 20:30,2,0.447,ACTIVE,214.41,339.65,59.996,1560645004,"201051344000645","174011545737251",24.33,22.50,0,332.43,346.26,11.1,8.8,0.066,1331573.8,1331573.8,4036,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645033,572631.00
06/15/2019 20:30,2,0.459,ACTIVE,214.19,338.14,60.001,1560645004,"201051344000569","174011545737251",24.07,23.80,0,333.03,345.66,11.2,8.9,0.066,1348216.0,1348216.0,4039,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645034,572632.00
06/15/2019 20:30,2,0.502,ACTIVE,214.19,342.35,59.990,1560645004,"179051228000119","174011545737251",24.35,26.50,0,333.03,350.77,12.4,10.0,0.066,134714.0,134714.0,4068,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645035,572633.00
06/15/2019 20:45,2,0.441,ACTIVE,213.74,338.74,59.990,1560645904,"201051344000579","174011545737251",27.61,20.30,0,332.13,345.96,12.3,10.0,0.062,1348833.2,1348833.2,4035,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645905,572634.00
06/15/2019 20:45,2,0.379,ACTIVE,213.29,336.94,59.985,1560645904,"201051344001025","174011545737251",28.51,17.50,0,331.83,345.06,10.9,8.6,0.057,1332688.7,1332688.7,4034,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645906,572635.00
06/15/2019 20:45,2,0.361,ACTIVE,213.29,337.84,60.017,1560645904,"201051344001093","174011545737251",29.12,18.00,0,332.13,344.15,10.7,8.4,0.049,1315460.9,1315460.9,4040,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645907,572636.00
06/15/2019 20:45,2,0.414,ACTIVE,213.74,338.44,59.985,1560645904,"201051344000458","174011545737251",27.23,22.00,0,330.03,345.06,11.5,9.2,0.062,1330625.1,1330625.1,4032,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645908,572637.00
06/15/2019 20:45,2,0.379,ACTIVE,213.06,336.94,59.996,1560645904,"201051344000890","174011545737251",28.86,17.50,0,330.93,344.15,11.1,8.8,0.049,1330485.3,1330485.3,4039,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645909,572638.00
06/15/2019 20:45,2,0.373,ACTIVE,213.51,339.34,59.985,1560645904,"201051344000988","174011545737251",18.35,22.30,0,331.53,345.66,7.0,4.8,0.031,1018390.1,1018390.1,4031,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645910,572639.00
06/15/2019 20:45,2,0.369,ACTIVE,213.74,338.14,59.996,1560645904,"201051344000582","174011545737251",27.79,17.80,0,332.13,344.76,10.4,8.2,0.049,1308391.6,1308391.6,4031,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645911,572640.00
06/15/2019 20:45,2,0.398,ACTIVE,213.51,338.74,59.990,1560645904,"201051344000868","174011545737251",28.07,20.30,0,332.13,345.36,11.4,9.1,0.057,1316600.7,1316600.7,4036,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645912,572641.00
06/15/2019 20:45,2,0.379,ACTIVE,214.19,339.95,59.996,1560645904,"201051344000576","174011545737251",28.41,22.30,0,332.43,346.86,10.9,8.6,0.057,1333729.9,1333729.9,4043,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645913,572642.00
06/15/2019 20:45,2,0.387,ACTIVE,213.74,339.04,59.996,1560645904,"201051344001158","174011545737251",28.19,21.80,0,331.83,345.96,11.1,8.8,0.062,1310722.4,1310722.4,4030,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645914,572643.00
06/15/2019 20:45,2,0.354,ACTIVE,213.51,338.14,59.996,1560645904,"201051344000917","174011545737251",27.75,19.00,0,330.93,345.06,10.0,7.7,0.044,1325144.7,1325144.7,4040,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645915,572644.00
06/15/2019 20:45,2,0.393,ACTIVE,213.51,337.84,59.990,1560645904,"201051344000417","174011545737251",18.81,17.50,0,331.83,342.65,7.5,5.3,0.031,1054630.9,1054630.9,4047,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645916,572645.00
06/15/2019 20:45,2,0.350,ACTIVE,213.51,338.44,59.990,1560645904,"201051344000685","174011545737251",27.73,17.30,0,332.13,345.66,9.9,7.6,0.053,1331499.6,1331499.6,4039,0,0,0,L,1122011218,1,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645917,572646.00
06/15/2019 20:45,2,0.377,ACTIVE,213.51,338.74,60.017,1560645904,"201051344000651","174011545737251",27.89,17.80,0,332.13,345.36,10.7,8.4,0.053,1325179.4,1325179.4,4038,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645918,572647.00
06/15/2019 20:45,2,0.406,ACTIVE,213.51,339.04,59.990,1560645904,"201051344000594","174011545737251",27.47,20.30,0,330.33,345.36,11.3,9.0,0.066,1336236.2,1336236.2,4038,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645918,572648.00
06/15/2019 20:45,2,0.395,ACTIVE,213.74,338.74,59.996,1560645904,"201051344000469","174011545737251",28.09,22.00,0,330.93,345.36,11.2,8.9,0.062,1316336.0,1316336.0,4037,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645919,572649.00
06/15/2019 20:45,2,0.404,ACTIVE,213.51,338.74,60.006,1560645904,"201051344000585","174011545737251",28.78,18.30,0,331.53,345.66,11.8,9.5,0.062,1339521.4,1339521.4,4034,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645920,572650.00
06/15/2019 20:45,2,0.393,ACTIVE,214.19,339.95,59.985,1560645904,"201051344000853","174011545737251",27.97,23.30,0,333.33,347.46,11.2,8.9,0.062,1339423.4,1339423.4,4035,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645921,572651.00
06/15/2019 20:45,2,0.342,ACTIVE,213.51,337.84,59.985,1560645904,"201051344001145","174011545737251",28.01,17.00,0,332.73,345.06,9.7,7.4,0.049,1339898.2,1339898.2,4046,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645922,572652.00
06/15/2019 20:45,2,0.383,ACTIVE,213.51,338.14,59.990,1560645904,"201051344000438","174011545737251",28.17,17.50,0,331.83,345.06,10.9,8.6,0.053,1333320.9,1333320.9,4037,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645923,572653.00
06/15/2019 20:45,2,0.389,ACTIVE,212.83,336.94,59.948,1560645904,"201051344001135","174011545737251",28.84,18.00,0,331.23,344.15,11.4,9.1,0.053,1320367.6,1320367.6,4034,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645924,572654.00
06/15/2019 20:45,2,0.416,ACTIVE,213.51,338.44,59.990,1560645904,"201051344000983","174011545737251",28.13,23.00,0,331.83,345.66,11.9,9.6,0.066,1337382.8,1337382.8,4033,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645925,572655.00
06/15/2019 20:45,2,0.361,ACTIVE,213.29,337.24,60.017,1560645904,"201051344001203","174011545737251",28.75,17.80,0,331.53,345.36,10.6,8.3,0.053,1328252.6,1328252.6,4039,0,0,0,L,1122011218,1,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645926,572656.00
06/15/2019 20:45,2,0.342,ACTIVE,213.29,337.24,59.990,1560645904,"201051344001230","174011545737251",28.41,17.30,0,330.63,344.15,9.9,7.6,0.049,1323598.8,1323598.8,4054,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645927,572657.00
06/15/2019 20:45,2,0.393,ACTIVE,212.83,337.54,60.001,1560645904,"201051344000646","174011545737251",27.55,18.00,0,330.33,345.06,11.0,8.7,0.062,1317455.2,1317455.2,4047,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645928,572658.00
06/15/2019 20:45,2,0.396,ACTIVE,213.96,338.44,59.985,1560645904,"201051344000867","174011545737251",28.15,22.50,0,331.53,345.36,11.3,9.0,0.057,1314580.4,1314580.4,4033,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645929,572659.00
06/15/2019 20:45,2,0.393,ACTIVE,214.19,340.55,59.990,1560645904,"201051344000633","174011545737251",28.39,21.50,0,332.13,348.06,11.3,9.0,0.062,1311771.0,1311771.0,4040,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645930,572660.00
06/15/2019 20:45,2,0.398,ACTIVE,212.83,337.54,59.980,1560645904,"201051344000955","174011545737251",28.31,18.70,0,330.03,344.76,11.5,9.1,0.057,1337947.2,1337947.2,4042,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645931,572661.00
06/15/2019 20:45,2,0.398,ACTIVE,213.96,338.74,59.990,1560645904,"201051344000648","174011545737251",28.51,21.00,0,332.43,346.86,11.6,9.2,0.062,1326211.4,1326211.4,4031,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645932,572662.00
06/15/2019 20:45,2,0.416,ACTIVE,214.19,338.74,59.985,1560645904,"201051344000645","174011545737251",22.66,22.80,0,332.73,345.66,9.6,7.3,0.053,1331575.7,1331575.7,4037,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645933,572663.00
06/15/2019 20:45,2,0.428,ACTIVE,213.74,338.14,59.985,1560645904,"201051344000569","174011545737251",22.48,23.50,0,331.83,345.66,9.8,7.5,0.049,1348218.0,1348218.0,4040,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645934,572664.00
06/15/2019 20:45,2,0.471,ACTIVE,213.96,342.05,59.985,1560645904,"179051228000119","174011545737251",22.82,26.00,0,332.43,349.56,10.9,8.6,0.049,134716.2,134716.2,4069,0,0,0,L,46974696,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560645935,572665.00
06/15/2019 21:00,2,0.391,ACTIVE,213.51,338.14,59.985,1560646804,"201051344000579","174011545737251",27.87,19.80,0,332.73,344.76,11.1,8.7,0.053,1348835.5,1348835.5,4036,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646805,572666.00
06/15/2019 21:00,2,0.344,ACTIVE,213.29,336.34,59.985,1560646804,"201051344001025","174011545737251",28.29,17.30,0,330.93,344.45,9.8,7.6,0.049,1332690.7,1332690.7,4035,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646806,572667.00
06/15/2019 21:00,2,0.334,ACTIVE,213.51,337.54,59.985,1560646804,"201051344001093","174011545737251",28.69,17.80,0,332.13,344.15,9.7,7.5,0.040,1315462.9,1315462.9,4041,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646807,572668.00
06/15/2019 21:00,2,0.365,ACTIVE,213.51,337.54,59.985,1560646804,"201051344000458","174011545737251",27.67,22.30,0,331.83,345.66,10.3,8.0,0.057,1330627.2,1330627.2,4033,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646808,572669.00
06/15/2019 21:00,2,0.361,ACTIVE,213.29,336.64,59.980,1560646804,"201051344000890","174011545737251",27.43,17.30,0,330.63,343.55,10.1,7.8,0.049,1330487.3,1330487.3,4040,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646809,572670.00
06/15/2019 21:00,2,0.320,ACTIVE,213.51,338.44,59.985,1560646804,"201051344000988","174011545737251",18.77,22.30,0,331.83,345.06,6.1,4.0,0.027,1018391.1,1018391.1,4032,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646810,572671.00
06/15/2019 21:00,2,0.340,ACTIVE,213.96,337.84,59.985,1560646804,"201051344000582","174011545737251",27.14,17.30,0,331.23,344.45,9.3,7.1,0.044,1308393.4,1308393.4,4032,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646811,572672.00
06/15/2019 21:00,2,0.359,ACTIVE,213.51,338.44,59.980,1560646804,"201051344000868","174011545737251",27.61,19.80,0,332.13,345.36,10.1,7.8,0.049,1316602.8,1316602.8,4037,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646812,572673.00
06/15/2019 21:00,2,0.334,ACTIVE,214.19,339.34,59.980,1560646804,"201051344000576","174011545737251",28.15,22.50,0,332.43,345.66,9.5,7.3,0.049,1333731.9,1333731.9,4044,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646813,572674.00
06/15/2019 21:00,2,0.348,ACTIVE,213.74,337.84,59.980,1560646804,"201051344001158","174011545737251",27.77,21.80,0,331.53,345.36,9.8,7.6,0.049,1310724.4,1310724.4,4031,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646814,572675.00
06/15/2019 21:00,2,0.311,ACTIVE,213.51,337.84,59.985,1560646804,"201051344000917","174011545737251",28.77,18.30,0,330.93,343.85,9.1,6.9,0.035,1325146.5,1325146.5,4041,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646815,572676.00
06/15/2019 21:00,2,0.377,ACTIVE,213.51,336.94,59.975,1560646804,"201051344000417","174011545737251",18.05,17.30,0,331.53,342.35,6.9,4.8,0.027,1054632.1,1054632.1,4048,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646816,572677.00
06/15/2019 21:00,2,0.320,ACTIVE,213.74,337.84,59.985,1560646804,"201051344000685","174011545737251",27.69,17.00,0,331.53,345.06,9.0,6.8,0.044,1331501.3,1331501.3,4040,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646817,572678.00
06/15/2019 21:00,2,0.342,ACTIVE,213.74,337.24,59.975,1560646804,"201051344000651","174011545737251",27.89,17.30,0,331.23,344.76,9.7,7.4,0.049,1325181.4,1325181.4,4039,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646818,572679.00
06/15/2019 21:00,2,0.342,ACTIVE,213.51,337.54,59.980,1560646804,"201051344000594","174011545737251",29.10,20.30,0,330.93,345.36,10.1,7.8,0.053,1336238.3,1336238.3,4039,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646819,572680.00
06/15/2019 21:00,2,0.361,ACTIVE,213.74,338.44,60.012,1560646804,"201051344000469","174011545737251",27.17,22.00,0,331.23,346.26,10.0,7.7,0.053,1316338.1,1316338.1,4038,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646820,572681.00
06/15/2019 21:00,2,0.365,ACTIVE,213.74,337.84,59.975,1560646804,"201051344000585","174011545737251",29.10,17.50,0,331.83,344.76,10.8,8.5,0.049,1339523.6,1339523.6,4035,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646820,572682.00
06/15/2019 21:00,2,0.350,ACTIVE,214.41,339.95,59.975,1560646804,"201051344000853","174011545737251",27.73,23.00,0,333.63,346.26,9.9,7.6,0.053,1339425.5,1339425.5,4036,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646821,572683.00
06/15/2019 21:00,2,0.314,ACTIVE,213.74,337.84,59.975,1560646804,"201051344001145","174011545737251",27.71,16.70,0,332.43,344.45,8.9,6.6,0.040,1339899.9,1339899.9,4047,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646822,572684.00
06/15/2019 21:00,2,0.354,ACTIVE,213.51,337.24,59.975,1560646804,"201051344000438","174011545737251",27.97,17.30,0,331.83,344.45,10.0,7.8,0.044,1333322.9,1333322.9,4038,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646823,572685.00
06/15/2019 21:00,2,0.371,ACTIVE,213.29,336.04,59.990,1560646804,"201051344001135","174011545737251",27.47,17.50,0,331.23,342.65,10.4,8.1,0.049,1320369.7,1320369.7,4035,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646824,572686.00
06/15/2019 21:00,2,0.373,ACTIVE,213.74,337.54,59.980,1560646804,"201051344000983","174011545737251",28.09,23.00,0,331.83,345.36,10.7,8.4,0.053,1337385.0,1337385.0,4034,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646825,572687.00
06/15/2019 21:00,2,0.330,ACTIVE,213.51,336.04,59.980,1560646804,"201051344001203","174011545737251",28.53,17.50,0,331.53,345.06,9.6,7.3,0.049,1328254.6,1328254.6,4040,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646826,572688.00
06/15/2019 21:00,2,0.316,ACTIVE,213.29,336.34,59.990,1560646804,"201051344001230","174011545737251",28.25,16.70,0,330.63,343.55,9.1,6.8,0.040,1323600.5,1323600.5,4055,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646827,572689.00
06/15/2019 21:00,2,0.355,ACTIVE,213.06,337.24,59.980,1560646804,"201051344000646","174011545737251",27.73,17.50,0,330.33,344.15,10.0,7.8,0.049,1317457.2,1317457.2,4048,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646828,572690.00
06/15/2019 21:00,2,0.354,ACTIVE,213.74,337.54,59.975,1560646804,"201051344000867","174011545737251",27.73,22.80,0,332.13,344.45,10.0,7.7,0.044,1314582.5,1314582.5,4034,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646829,572691.00
06/15/2019 21:00,2,0.346,ACTIVE,213.96,339.95,59.980,1560646804,"201051344000633","174011545737251",28.33,21.80,0,332.13,347.46,9.9,7.6,0.044,1311773.0,1311773.0,4041,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646830,572692.00
06/15/2019 21:00,2,0.373,ACTIVE,213.06,336.94,59.969,1560646804,"201051344000955","174011545737251",27.67,18.00,0,330.63,344.15,10.5,8.2,0.053,1337949.3,1337949.3,4043,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646831,572693.00
06/15/2019 21:00,2,0.354,ACTIVE,213.74,338.14,59.943,1560646804,"201051344000648","174011545737251",28.03,21.30,0,332.43,345.66,10.1,7.8,0.049,1326213.5,1326213.5,4032,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646832,572694.00
06/15/2019 21:00,2,0.348,ACTIVE,213.96,338.74,60.022,1560646804,"201051344000645","174011545737251",27.10,23.30,0,332.73,345.36,9.6,7.3,0.049,1331577.6,1331577.6,4038,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646833,572695.00
06/15/2019 21:00,2,0.355,ACTIVE,213.74,338.14,59.985,1560646804,"201051344000569","174011545737251",27.93,23.50,0,331.83,344.45,10.1,7.8,0.053,1348220.0,1348220.0,4041,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646834,572696.00
06/15/2019 21:00,2,0.393,ACTIVE,213.74,341.45,59.975,1560646804,"179051228000119","174011545737251",28.21,26.00,0,332.43,349.26,11.2,8.9,0.049,134718.6,134718.6,4070,0,0,0,L,46974696,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560646834,572697.00
