ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 21:15,2,0.291,ACTIVE,213.51,337.84,59.932,1560647703,"201051344000579","174011545737251",28.31,18.70,0,332.73,344.45,8.4,6.2,0.031,1348837.4,1348837.4,4037,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647705,572698.00
06/15/2019 21:15,2,0.268,ACTIVE,212.83,335.44,59.985,1560647703,"201051344001025","174011545737251",27.49,16.70,0,331.23,343.25,7.5,5.3,0.031,1332692.4,1332692.4,4036,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647706,572699.00
06/15/2019 21:15,2,0.273,ACTIVE,213.06,336.64,59.948,1560647703,"201051344001093","174011545737251",28.13,17.50,0,330.93,342.35,7.8,5.6,0.018,1315464.5,1315464.5,4042,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647707,572700.00
06/15/2019 21:15,2,0.258,ACTIVE,213.29,336.34,59.969,1560647703,"201051344000458","174011545737251",27.81,21.80,0,332.13,343.85,7.3,5.1,0.027,1330628.8,1330628.8,4034,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647708,572701.00
06/15/2019 21:15,2,0.279,ACTIVE,213.06,335.44,59.969,1560647703,"201051344000890","174011545737251",28.45,17.00,0,330.93,343.25,8.1,5.8,0.031,1330489.1,1330489.1,4041,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647709,572702.00
06/15/2019 21:15,2,0.242,ACTIVE,213.51,338.74,59.964,1560647703,"201051344000988","174011545737251",17.97,21.50,0,330.93,344.15,4.4,2.3,0.018,1018391.9,1018391.9,4033,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647710,572703.00
06/15/2019 21:15,2,0.260,ACTIVE,213.51,337.24,59.969,1560647703,"201051344000582","174011545737251",27.69,17.00,0,332.13,343.85,7.3,5.1,0.027,1308395.0,1308395.0,4033,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647711,572704.00
06/15/2019 21:15,2,0.266,ACTIVE,213.29,337.84,59.985,1560647703,"201051344000868","174011545737251",27.41,19.00,0,331.83,343.85,7.4,5.2,0.027,1316604.4,1316604.4,4038,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647712,572705.00
06/15/2019 21:15,2,0.244,ACTIVE,213.96,338.44,59.975,1560647703,"201051344000576","174011545737251",28.23,21.30,0,332.13,345.06,7.0,4.8,0.027,1333733.4,1333733.4,4045,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647713,572706.00
06/15/2019 21:15,2,0.252,ACTIVE,213.51,337.24,59.975,1560647703,"201051344001158","174011545737251",27.67,21.00,0,331.83,344.45,7.1,4.9,0.027,1310726.0,1310726.0,4032,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647714,572707.00
06/15/2019 21:15,2,0.250,ACTIVE,213.29,337.24,60.006,1560647703,"201051344000917","174011545737251",28.27,18.00,0,330.63,342.95,7.2,5.0,0.022,1325148.0,1325148.0,4042,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647714,572708.00
06/15/2019 21:15,2,0.303,ACTIVE,213.29,336.64,59.980,1560647703,"201051344000417","174011545737251",18.05,16.70,0,331.53,341.75,5.6,3.5,0.009,1054633.2,1054633.2,4049,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647715,572709.00
06/15/2019 21:15,2,0.238,ACTIVE,213.51,337.54,59.975,1560647703,"201051344000685","174011545737251",28.25,16.30,0,331.83,343.55,6.8,4.7,0.022,1331502.8,1331502.8,4041,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647716,572710.00
06/15/2019 21:15,2,0.256,ACTIVE,213.51,336.94,59.985,1560647703,"201051344000651","174011545737251",28.47,17.00,0,331.53,343.25,7.4,5.2,0.027,1325183.0,1325183.0,4040,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647717,572711.00
06/15/2019 21:15,2,0.260,ACTIVE,213.51,337.54,59.980,1560647703,"201051344000594","174011545737251",28.35,20.00,0,330.03,343.85,7.5,5.3,0.027,1336239.9,1336239.9,4040,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647718,572712.00
06/15/2019 21:15,2,0.258,ACTIVE,213.74,337.54,59.975,1560647703,"201051344000469","174011545737251",28.07,21.00,0,330.63,344.45,7.4,5.2,0.027,1316339.7,1316339.7,4039,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647719,572713.00
06/15/2019 21:15,2,0.281,ACTIVE,213.51,337.54,59.990,1560647703,"201051344000585","174011545737251",28.53,17.30,0,330.63,344.15,8.2,6.0,0.027,1339525.4,1339525.4,4036,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647720,572714.00
06/15/2019 21:15,2,0.250,ACTIVE,214.19,338.74,59.975,1560647703,"201051344000853","174011545737251",28.07,22.00,0,332.73,345.36,7.1,4.9,0.022,1339427.0,1339427.0,4037,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647721,572715.00
06/15/2019 21:15,2,0.242,ACTIVE,213.51,336.94,59.964,1560647703,"201051344001145","174011545737251",28.35,16.30,0,331.83,342.95,7.0,4.8,0.027,1339901.4,1339901.4,4048,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647722,572716.00
06/15/2019 21:15,2,0.266,ACTIVE,213.51,336.94,59.980,1560647703,"201051344000438","174011545737251",28.65,16.70,0,331.23,342.65,7.7,5.5,0.022,1333324.6,1333324.6,4039,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647723,572717.00
06/15/2019 21:15,2,0.281,ACTIVE,213.06,335.74,59.985,1560647703,"201051344001135","174011545737251",27.23,17.30,0,330.33,342.35,7.8,5.6,0.027,1320371.5,1320371.5,4036,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647724,572718.00
06/15/2019 21:15,2,0.270,ACTIVE,213.51,336.94,59.980,1560647703,"201051344000983","174011545737251",28.33,22.30,0,331.53,343.25,7.8,5.6,0.027,1337386.7,1337386.7,4035,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647725,572719.00
06/15/2019 21:15,2,0.254,ACTIVE,213.29,336.34,59.996,1560647703,"201051344001203","174011545737251",28.37,17.30,0,331.53,343.25,7.3,5.2,0.022,1328256.2,1328256.2,4041,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647726,572720.00
06/15/2019 21:15,2,0.254,ACTIVE,213.29,336.04,59.980,1560647703,"201051344001230","174011545737251",27.85,16.30,0,330.03,341.45,7.2,5.0,0.022,1323602.0,1323602.0,4056,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647727,572721.00
06/15/2019 21:15,2,0.262,ACTIVE,212.83,336.04,59.975,1560647703,"201051344000646","174011545737251",28.15,17.00,0,330.03,342.95,7.5,5.3,0.018,1317458.9,1317458.9,4049,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647728,572722.00
06/15/2019 21:15,2,0.260,ACTIVE,213.74,336.94,59.980,1560647703,"201051344000867","174011545737251",27.75,22.00,0,331.83,343.55,7.3,5.2,0.022,1314584.1,1314584.1,4035,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647729,572723.00
06/15/2019 21:15,2,0.260,ACTIVE,213.96,339.04,59.985,1560647703,"201051344000633","174011545737251",27.75,21.30,0,332.43,346.26,7.3,5.1,0.027,1311774.6,1311774.6,4042,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647730,572724.00
06/15/2019 21:15,2,0.275,ACTIVE,213.06,336.34,59.980,1560647703,"201051344000955","174011545737251",28.59,17.50,0,329.73,342.35,8.0,5.8,0.022,1337951.1,1337951.1,4044,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647731,572725.00
06/15/2019 21:15,2,0.262,ACTIVE,213.96,337.24,59.980,1560647703,"201051344000648","174011545737251",27.73,20.30,0,331.83,344.15,7.4,5.2,0.022,1326215.2,1326215.2,4033,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647732,572726.00
06/15/2019 21:15,2,0.244,ACTIVE,213.96,337.54,59.980,1560647703,"201051344000645","174011545737251",26.66,22.30,0,332.73,344.76,6.6,4.5,0.022,1331579.1,1331579.1,4039,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647732,572727.00
06/15/2019 21:15,2,0.256,ACTIVE,213.51,336.94,59.990,1560647703,"201051344000569","174011545737251",27.87,22.30,0,332.13,342.95,7.2,5.1,0.022,1348221.6,1348221.6,4042,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647733,572728.00
06/15/2019 21:15,2,0.297,ACTIVE,213.74,339.95,60.017,1560647703,"179051228000119","174011545737251",27.83,25.00,0,332.13,348.66,8.4,6.2,0.018,134720.5,134720.5,4071,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560647734,572729.00
06/15/2019 21:30,2,0.229,ACTIVE,213.74,336.04,59.969,1560648604,"201051344000579","174011545737251",25.19,17.80,0,332.43,342.35,5.8,3.7,0.004,1348838.6,1348838.6,4038,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648605,572730.00
06/15/2019 21:30,2,0.191,ACTIVE,213.96,336.34,60.006,1560648604,"201051344001025","174011545737251",24.73,16.30,0,330.33,341.15,4.8,2.7,0.004,1332693.4,1332693.4,4037,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648606,572731.00
06/15/2019 21:30,2,0.217,ACTIVE,214.19,337.24,60.006,1560648604,"201051344001093","174011545737251",25.09,17.30,0,330.33,341.45,5.5,3.4,0.000,1315465.6,1315465.6,4043,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648607,572732.00
06/15/2019 21:30,2,0.188,ACTIVE,213.74,335.74,60.022,1560648604,"201051344000458","174011545737251",25.37,20.00,0,331.23,342.05,4.8,2.8,0.004,1330629.8,1330629.8,4035,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648608,572733.00
06/15/2019 21:30,2,0.215,ACTIVE,213.96,336.34,59.996,1560648604,"201051344000890","174011545737251",24.63,16.70,0,330.33,341.75,5.4,3.3,0.004,1330490.2,1330490.2,4042,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648609,572734.00
06/15/2019 21:30,2,0.141,ALERT,213.74,299.97,60.022,1560648604,"201051344000988","174011545737251",18.57,19.50,0,296.66,348.66,2.7,0.7,0.000,1018392.3,1018392.3,4034,0,0,0,L,1122011218,1,121.55,122.91,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648611,572735.00
06/15/2019 21:30,2,0.197,ACTIVE,214.64,337.24,59.990,1560648604,"201051344000582","174011545737251",25.39,16.70,0,330.93,341.45,5.1,3.0,0.004,1308396.0,1308396.0,4034,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648612,572736.00
06/15/2019 21:30,2,0.195,ACTIVE,213.74,336.34,60.006,1560648604,"201051344000868","174011545737251",24.55,17.80,0,331.83,342.35,4.9,2.8,0.004,1316605.4,1316605.4,4039,0,0,0,L,1122011218,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648613,572737.00
06/15/2019 21:30,2,0.182,ACTIVE,214.19,337.84,60.006,1560648604,"201051344000576","174011545737251",24.97,19.50,0,332.13,343.85,4.6,2.5,0.004,1333734.3,1333734.3,4046,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648614,572738.00
06/15/2019 21:30,2,0.184,ACTIVE,213.74,336.34,60.001,1560648604,"201051344001158","174011545737251",24.49,19.30,0,331.83,342.65,4.6,2.5,0.004,1310726.9,1310726.9,4033,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648615,572739.00
06/15/2019 21:30,2,0.188,ACTIVE,214.19,337.54,59.996,1560648604,"201051344000917","174011545737251",25.11,17.80,0,330.33,341.75,4.8,2.7,0.004,1325148.9,1325148.9,4043,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648616,572740.00
06/15/2019 21:30,2,0.209,ALERT,214.19,299.67,59.990,1560648604,"201051344000417","174011545737251",18.37,16.00,0,298.47,350.17,3.9,1.8,0.000,1054633.8,1054633.8,4050,0,0,0,L,1122011218,1,122.46,122.23,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648618,572741.00
06/15/2019 21:30,2,0.184,ACTIVE,214.64,337.84,60.012,1560648604,"201051344000685","174011545737251",24.49,16.30,0,330.93,342.65,4.5,2.5,0.004,1331503.6,1331503.6,4042,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648619,572742.00
06/15/2019 21:30,2,0.201,ACTIVE,214.19,337.24,60.006,1560648604,"201051344000651","174011545737251",24.61,16.30,0,331.83,341.75,5.0,2.9,0.004,1325184.0,1325184.0,4041,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648620,572743.00
06/15/2019 21:30,2,0.195,ACTIVE,213.74,336.64,59.996,1560648604,"201051344000594","174011545737251",25.25,19.00,0,330.63,342.95,5.0,2.9,0.004,1336240.9,1336240.9,4041,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648621,572744.00
06/15/2019 21:30,2,0.203,ACTIVE,213.74,336.34,59.975,1560648604,"201051344000469","174011545737251",25.01,19.00,0,330.63,342.65,5.2,3.1,0.004,1316340.7,1316340.7,4040,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648622,572745.00
06/15/2019 21:30,2,0.213,ACTIVE,214.41,337.24,59.996,1560648604,"201051344000585","174011545737251",25.17,16.70,0,331.23,342.05,5.5,3.4,0.009,1339526.6,1339526.6,4037,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648622,572746.00
06/15/2019 21:30,2,0.178,ACTIVE,214.41,338.14,59.996,1560648604,"201051344000853","174011545737251",25.52,19.80,0,333.03,343.25,4.6,2.5,0.009,1339427.9,1339427.9,4038,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648623,572747.00
06/15/2019 21:30,2,0.180,ACTIVE,214.41,337.54,59.990,1560648604,"201051344001145","174011545737251",25.39,16.00,0,332.13,342.65,4.6,2.5,0.000,1339902.3,1339902.3,4049,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648624,572748.00
06/15/2019 21:30,2,0.209,ACTIVE,214.41,336.94,59.990,1560648604,"201051344000438","174011545737251",25.03,16.30,0,331.23,341.75,5.3,3.2,0.000,1333325.6,1333325.6,4040,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648625,572749.00
06/15/2019 21:30,2,0.191,ACTIVE,213.96,335.74,60.001,1560648604,"201051344001135","174011545737251",27.19,17.00,0,330.93,341.15,5.3,3.2,0.004,1320372.6,1320372.6,4037,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648626,572750.00
06/15/2019 21:30,2,0.197,ACTIVE,213.74,335.74,60.001,1560648604,"201051344000983","174011545737251",25.50,20.00,0,330.93,341.75,5.2,3.0,0.004,1337387.8,1337387.8,4036,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648627,572751.00
06/15/2019 21:30,2,0.201,ACTIVE,214.19,336.34,60.001,1560648604,"201051344001203","174011545737251",24.33,16.70,0,331.83,343.85,5.0,2.9,0.004,1328257.1,1328257.1,4042,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648628,572752.00
06/15/2019 21:30,2,0.182,ACTIVE,213.96,336.04,59.996,1560648604,"201051344001230","174011545737251",25.15,16.00,0,330.63,340.85,4.7,2.6,0.000,1323603.0,1323603.0,4057,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648629,572753.00
06/15/2019 21:30,2,0.195,ACTIVE,213.74,336.64,59.996,1560648604,"201051344000646","174011545737251",25.88,16.70,0,330.63,342.35,5.1,3.0,0.004,1317459.9,1317459.9,4050,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648630,572754.00
06/15/2019 21:30,2,0.191,ACTIVE,214.19,336.34,60.022,1560648604,"201051344000867","174011545737251",24.81,20.00,0,331.83,342.05,4.8,2.7,0.000,1314585.0,1314585.0,4036,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648631,572755.00
06/15/2019 21:30,2,0.197,ACTIVE,214.41,338.74,60.001,1560648604,"201051344000633","174011545737251",24.85,19.30,0,331.23,344.15,5.0,2.9,0.004,1311775.6,1311775.6,4043,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648632,572756.00
06/15/2019 21:30,2,0.215,ACTIVE,213.74,336.64,59.996,1560648604,"201051344000955","174011545737251",25.41,17.30,0,330.93,341.45,5.6,3.4,0.004,1337952.2,1337952.2,4045,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648633,572757.00
06/15/2019 21:30,2,0.193,ACTIVE,213.96,336.94,59.990,1560648604,"201051344000648","174011545737251",25.54,18.70,0,332.13,342.35,5.0,2.9,0.004,1326216.2,1326216.2,4034,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648634,572758.00
06/15/2019 21:30,2,0.168,ACTIVE,214.19,336.94,60.001,1560648604,"201051344000645","174011545737251",25.96,20.00,0,332.43,342.95,4.4,2.3,0.004,1331579.9,1331579.9,4040,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648635,572759.00
06/15/2019 21:30,2,0.176,ACTIVE,213.74,336.64,59.990,1560648604,"201051344000569","174011545737251",26.82,20.70,0,331.53,341.75,4.8,2.7,0.004,1348222.6,1348222.6,4043,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648636,572760.00
06/15/2019 21:30,2,0.221,ACTIVE,213.96,337.54,59.969,1560648604,"179051228000119","174011545737251",27.15,23.00,0,331.83,347.76,6.1,4.0,0.000,134721.7,134721.7,4072,0,0,0,L,46974696,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560648637,572761.00
06/15/2019 21:45,2,0.092,ALERT,213.51,300.27,60.017,1560649504,"201051344000579","174011545737251",22.44,16.30,0,298.47,338.74,2.5,0.5,0.000,1348839.1,1348839.1,4039,0,0,0,L,1122011218,1,121.55,122.23,0100,13,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1560649506,572762.00
06/15/2019 21:45,2,0.070,ALERT,213.06,297.87,60.017,1560649504,"201051344001025","174011545737251",29.14,15.50,0,297.26,339.04,2.1,0.1,0.000,1332693.7,1332693.7,4038,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1560649508,572763.00
06/15/2019 21:45,2,0.102,ALERT,213.29,298.47,60.012,1560649504,"201051344001093","174011545737251",28.57,16.00,0,297.57,339.65,3.0,1.0,0.000,1315466.1,1315466.1,4044,0,0,0,L,1122011218,1,122.23,121.78,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1560649510,572764.00
06/15/2019 21:45,2,0.074,ALERT,213.29,299.67,60.017,1560649504,"201051344000458","174011545737251",28.61,18.00,0,298.17,339.34,2.2,0.2,0.000,1330630.1,1330630.1,4036,0,0,0,L,1122011218,1,121.78,122.68,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1560649512,572765.00
06/15/2019 21:45,2,0.098,ALERT,213.06,299.37,60.017,1560649504,"201051344000890","174011545737251",29.06,15.80,0,298.17,338.44,2.9,0.9,0.000,1330490.6,1330490.6,4043,0,0,0,L,1122011218,1,122.46,121.33,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560649514,572766.00
06/15/2019 21:45,2,0.055,ALERT,213.29,299.67,60.017,1560649504,"201051344000988","174011545737251",18.89,17.50,0,295.76,324.92,1.1,0.0,0.000,1018392.3,1018392.3,4036,0,0,0,L,1122011218,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560649516,572767.00
06/15/2019 21:45,2,0.070,ALERT,213.74,299.67,60.028,1560649504,"201051344000582","174011545737251",28.75,15.50,0,298.47,339.65,2.1,0.1,0.000,1308396.3,1308396.3,4035,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1560649517,572768.00
06/15/2019 21:45,2,0.080,ALERT,213.29,299.97,60.028,1560649504,"201051344000868","174011545737251",28.59,16.00,0,298.17,339.65,2.3,0.3,0.000,1316605.7,1316605.7,4040,0,0,0,L,1122011218,1,121.33,122.91,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1560649519,572769.00
06/15/2019 21:45,2,0.068,ALERT,213.74,299.97,59.985,1560649504,"201051344000576","174011545737251",28.23,17.50,0,297.57,339.04,2.0,0.0,0.000,1333734.5,1333734.5,4047,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1560649521,572770.00
06/15/2019 21:45,2,0.057,ALERT,213.51,299.37,60.065,1560649504,"201051344001158","174011545737251",28.65,17.30,0,296.96,338.74,1.7,0.0,0.000,1310727.2,1310727.2,4034,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1560649523,572771.00
06/15/2019 21:45,2,0.068,ALERT,213.29,298.17,60.028,1560649504,"201051344000917","174011545737251",28.63,16.70,0,296.06,339.34,2.0,0.0,0.000,1325149.2,1325149.2,4044,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560649525,572772.00
06/15/2019 21:45,2,0.115,ALERT,213.51,298.17,60.033,1560649504,"201051344000417","174011545737251",18.71,15.30,0,297.26,300.87,2.2,0.2,0.000,1054634.1,1054634.1,4052,0,0,0,L,1122011218,1,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1560649526,572773.00
06/15/2019 21:45,2,0.045,ALERT,213.51,298.77,60.059,1560649504,"201051344000685","174011545737251",28.77,15.50,0,297.57,339.65,1.4,0.0,0.000,1331503.9,1331503.9,4043,0,0,0,L,1122011218,1,123.14,121.78,0100,13,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1560649528,572774.00
06/15/2019 21:45,2,0.059,ALERT,213.29,297.87,60.028,1560649504,"201051344000651","174011545737251",28.75,15.50,0,297.26,339.65,1.8,0.0,0.000,1325184.3,1325184.3,4042,0,0,0,L,1122011218,1,122.68,121.55,0100,14,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1560649530,572775.00
06/15/2019 21:45,2,0.074,ALERT,213.29,300.27,60.017,1560649504,"201051344000594","174011545737251",29.00,17.30,0,297.57,339.34,2.2,0.2,0.000,1336241.2,1336241.2,4042,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560649532,572776.00
06/15/2019 21:45,2,0.076,ALERT,213.51,299.37,60.043,1560649504,"201051344000469","174011545737251",28.43,16.70,0,296.96,339.65,2.2,0.2,0.000,1316341.1,1316341.1,4041,0,0,0,L,1122011218,1,121.33,122.91,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560649534,572777.00
06/15/2019 21:45,2,0.086,ALERT,213.29,298.77,60.038,1560649504,"201051344000585","174011545737251",28.90,15.80,0,297.26,339.04,2.5,0.5,0.000,1339527.0,1339527.0,4038,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560649536,572778.00
06/15/2019 21:45,2,0.059,ALERT,213.96,299.37,60.043,1560649504,"201051344000853","174011545737251",28.92,17.50,0,298.17,340.25,1.8,0.0,0.000,1339428.2,1339428.2,4039,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1560649538,572779.00
06/15/2019 21:45,2,0.066,ALERT,213.51,299.07,60.043,1560649504,"201051344001145","174011545737251",28.86,15.00,0,298.17,339.65,1.9,0.0,0.000,1339902.5,1339902.5,4050,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560649540,572780.00
06/15/2019 21:45,2,0.080,ALERT,213.29,298.47,60.033,1560649504,"201051344000438","174011545737251",28.94,15.30,0,297.87,339.04,2.4,0.4,0.000,1333326.0,1333326.0,4041,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560649542,572781.00
06/15/2019 21:45,2,0.084,ALERT,212.83,298.77,60.054,1560649504,"201051344001135","174011545737251",29.02,15.80,0,297.87,339.34,2.5,0.5,0.000,1320373.0,1320373.0,4038,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560649544,572782.00
06/15/2019 21:45,2,0.082,ALERT,213.29,299.67,60.038,1560649504,"201051344000983","174011545737251",28.67,17.80,0,298.77,338.44,2.4,0.4,0.000,1337388.2,1337388.2,4037,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1560649545,572783.00
06/15/2019 21:45,2,0.066,ALERT,213.29,298.47,60.081,1560649504,"201051344001203","174011545737251",28.53,15.50,0,297.57,340.25,2.0,0.0,0.000,1328257.5,1328257.5,4043,0,0,0,L,1122011218,1,122.68,121.55,0100,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560649547,572784.00
06/15/2019 21:45,2,0.076,ALERT,213.06,299.07,60.033,1560649504,"201051344001230","174011545737251",28.41,15.30,0,298.17,338.74,2.2,0.2,0.000,1323603.3,1323603.3,4058,0,0,0,L,1122011218,1,122.46,121.55,0100,13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1560649549,572785.00
06/15/2019 21:45,2,0.061,ALERT,212.83,298.47,60.033,1560649504,"201051344000646","174011545737251",28.51,15.50,0,296.96,339.04,1.8,0.0,0.000,1317460.2,1317460.2,4051,0,0,0,L,1122011218,1,122.46,121.55,0100,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1560649551,572786.00
06/15/2019 21:45,2,0.076,ALERT,213.74,299.37,60.070,1560649504,"201051344000867","174011545737251",28.29,18.30,0,298.47,339.34,2.2,0.2,0.000,1314585.3,1314585.3,4037,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1560649553,572787.00
06/15/2019 21:45,2,0.068,ALERT,213.96,299.07,60.038,1560649504,"201051344000633","174011545737251",28.57,17.30,0,295.76,339.95,2.0,0.0,0.000,1311775.9,1311775.9,4044,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1560649555,572788.00
06/15/2019 21:45,2,0.082,ALERT,212.83,298.77,60.043,1560649504,"201051344000955","174011545737251",28.75,15.80,0,297.57,338.14,2.4,0.4,0.000,1337952.6,1337952.6,4046,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1560649556,572789.00
06/15/2019 21:45,2,0.076,ALERT,213.74,299.07,60.038,1560649504,"201051344000648","174011545737251",28.63,16.70,0,297.57,339.65,2.3,0.3,0.000,1326216.5,1326216.5,4035,0,0,0,L,1122011218,1,121.33,122.91,0100,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1560649558,572790.00
06/15/2019 21:45,2,0.049,ALERT,213.74,299.67,60.028,1560649504,"201051344000645","174011545737251",28.71,18.00,0,297.87,339.34,1.4,0.0,0.000,1331580.1,1331580.1,4041,0,0,0,L,1122011218,1,122.01,122.91,0100,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1560649560,572791.00
06/15/2019 21:45,2,0.076,ALERT,213.29,299.97,60.043,1560649504,"201051344000569","174011545737251",28.82,18.00,0,298.77,339.04,2.2,0.2,0.000,1348222.9,1348222.9,4044,0,0,0,L,1122011218,1,121.10,122.68,0100,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1560649562,572792.00
06/15/2019 21:45,2,0.117,ALERT,213.29,298.77,60.038,1560649504,"179051228000119","174011545737251",28.41,20.30,0,296.06,345.66,3.4,1.4,0.000,134722.3,134722.3,4073,0,0,0,L,46974696,1,121.33,123.14,0000,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560649564,572793.00
06/15/2019 22:00,2,0.000,ALERT,213.51,300.27,59.975,1560650404,"201051344000579","174011545737251",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,1348839.2,1348839.2,4041,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1560650406,572794.00
06/15/2019 22:00,2,0.000,ALERT,213.06,297.57,59.932,1560650404,"201051344001025","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1332693.7,1332693.7,4040,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1560650408,572795.00
06/15/2019 22:00,2,0.000,ALERT,213.06,298.17,59.980,1560650404,"201051344001093","174011545737251",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,1315466.2,1315466.2,4046,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1560650410,572796.00
06/15/2019 22:00,2,0.000,ALERT,213.29,299.37,60.006,1560650404,"201051344000458","174011545737251",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,1330630.1,1330630.1,4038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1560650412,572797.00
06/15/2019 22:00,2,0.000,ALERT,212.83,298.47,59.980,1560650404,"201051344000890","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1330490.7,1330490.7,4045,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1560650414,572798.00
06/15/2019 22:00,2,0.000,ALERT,213.29,299.37,59.980,1560650404,"201051344000988","174011545737251",0.00,15.80,0,295.46,301.77,0.0,0.0,0.000,1018392.3,1018392.3,4038,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1560650416,572799.00
06/15/2019 22:00,2,0.000,ALERT,213.51,299.07,59.953,1560650404,"201051344000582","174011545737251",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,1308396.3,1308396.3,4037,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1560650417,572800.00
06/15/2019 22:00,2,0.000,ALERT,213.29,299.97,59.975,1560650404,"201051344000868","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1316605.7,1316605.7,4042,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1560650419,572801.00
06/15/2019 22:00,2,0.000,ALERT,213.96,299.67,59.975,1560650404,"201051344000576","174011545737251",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1333734.5,1333734.5,4049,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1560650421,572802.00
06/15/2019 22:00,2,0.000,ALERT,213.29,299.07,59.943,1560650404,"201051344001158","174011545737251",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1310727.2,1310727.2,4036,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1560650423,572803.00
06/15/2019 22:00,2,0.000,ALERT,213.29,297.57,59.964,1560650404,"201051344000917","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1325149.2,1325149.2,4046,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1560650425,572804.00
06/15/2019 22:00,2,0.000,ALERT,213.29,297.57,59.964,1560650404,"201051344000417","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1054634.1,1054634.1,4054,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1560650427,572805.00
06/15/2019 22:00,2,0.000,ALERT,213.51,297.87,59.975,1560650404,"201051344000685","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1331503.9,1331503.9,4045,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1560650429,572806.00
06/15/2019 22:00,2,0.000,ALERT,213.29,297.26,59.953,1560650404,"201051344000651","174011545737251",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1325184.3,1325184.3,4044,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1560650431,572807.00
06/15/2019 22:00,2,0.000,ALERT,213.29,300.27,59.975,1560650404,"201051344000594","174011545737251",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,1336241.3,1336241.3,4044,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1560650432,572808.00
06/15/2019 22:00,2,0.000,ALERT,213.51,299.37,59.969,1560650404,"201051344000469","174011545737251",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,1316341.1,1316341.1,4043,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1560650434,572809.00
06/15/2019 22:00,2,0.000,ALERT,213.29,298.47,59.975,1560650404,"201051344000585","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1339527.0,1339527.0,4040,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1560650436,572810.00
06/15/2019 22:00,2,0.000,ALERT,213.96,299.37,59.964,1560650404,"201051344000853","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1339428.2,1339428.2,4041,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1560650438,572811.00
06/15/2019 22:00,2,0.000,ALERT,213.51,298.47,59.980,1560650404,"201051344001145","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1339902.5,1339902.5,4052,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1560650440,572812.00
06/15/2019 22:00,2,0.000,ALERT,213.29,298.17,60.012,1560650404,"201051344000438","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1333326.0,1333326.0,4043,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1560650442,572813.00
06/15/2019 22:00,2,0.000,ALERT,213.06,298.17,59.927,1560650404,"201051344001135","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1320373.0,1320373.0,4040,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1560650444,572814.00
06/15/2019 22:00,2,0.000,ALERT,213.51,299.67,59.964,1560650404,"201051344000983","174011545737251",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1337388.2,1337388.2,4039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1560650446,572815.00
06/15/2019 22:00,2,0.000,ALERT,213.29,298.17,59.927,1560650404,"201051344001203","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1328257.5,1328257.5,4045,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1560650447,572816.00
06/15/2019 22:00,2,0.000,ALERT,213.06,298.47,59.964,1560650404,"201051344001230","174011545737251",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1323603.3,1323603.3,4060,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1560650449,572817.00
06/15/2019 22:00,2,0.000,ALERT,212.83,297.87,59.964,1560650404,"201051344000646","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1317460.2,1317460.2,4053,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1560650451,572818.00
06/15/2019 22:00,2,0.000,ALERT,213.74,299.07,59.948,1560650404,"201051344000867","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1314585.3,1314585.3,4039,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1560650453,572819.00
06/15/2019 22:00,2,0.000,ALERT,213.96,298.77,60.017,1560650404,"201051344000633","174011545737251",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,1311775.9,1311775.9,4046,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1560650455,572820.00
06/15/2019 22:00,2,0.000,ALERT,212.83,298.47,59.943,1560650404,"201051344000955","174011545737251",0.00,15.00,0,296.96,299.97,0.0,0.0,0.000,1337952.6,1337952.6,4048,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1560650457,572821.00
06/15/2019 22:00,2,0.000,ALERT,213.51,298.77,59.969,1560650404,"201051344000648","174011545737251",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,1326216.5,1326216.5,4037,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1560650458,572822.00
06/15/2019 22:00,2,0.000,ALERT,213.96,299.37,59.969,1560650404,"201051344000645","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1331580.1,1331580.1,4043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1560650460,572823.00
06/15/2019 22:00,2,0.000,ALERT,213.29,299.67,59.980,1560650404,"201051344000569","174011545737251",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1348222.9,1348222.9,4046,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1560650462,572824.00
06/15/2019 22:00,2,0.000,ALERT,213.51,298.77,59.943,1560650404,"179051228000119","174011545737251",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,134722.4,134722.4,4075,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560650464,572825.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.67,59.985,1560651303,"201051344000579","174011545737251",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1348839.2,1348839.2,4043,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651306,572826.00
06/15/2019 22:15,2,0.000,ALERT,212.61,297.26,59.996,1560651303,"201051344001025","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1332693.7,1332693.7,4042,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560651307,572827.00
06/15/2019 22:15,2,0.000,ALERT,212.83,298.17,59.985,1560651303,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1315466.2,1315466.2,4048,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651309,572828.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.37,59.996,1560651303,"201051344000458","174011545737251",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1330630.1,1330630.1,4040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651311,572829.00
06/15/2019 22:15,2,0.000,ALERT,212.83,298.77,59.990,1560651303,"201051344000890","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1330490.7,1330490.7,4047,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651313,572830.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.07,59.990,1560651303,"201051344000988","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,1018392.3,1018392.3,4040,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651315,572831.00
06/15/2019 22:15,2,0.000,ALERT,213.29,299.07,59.996,1560651303,"201051344000582","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1308396.3,1308396.3,4039,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651317,572832.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.67,59.980,1560651303,"201051344000868","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1316605.7,1316605.7,4044,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560651319,572833.00
06/15/2019 22:15,2,0.000,ALERT,213.74,299.67,60.028,1560651303,"201051344000576","174011545737251",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1333734.5,1333734.5,4051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651320,572834.00
06/15/2019 22:15,2,0.000,ALERT,213.29,299.07,60.001,1560651303,"201051344001158","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1310727.2,1310727.2,4038,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651322,572835.00
06/15/2019 22:15,2,0.000,ALERT,213.06,297.57,60.001,1560651303,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1325149.2,1325149.2,4048,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651324,572836.00
06/15/2019 22:15,2,0.000,ALERT,213.06,297.57,60.001,1560651303,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1054634.1,1054634.1,4056,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651326,572837.00
06/15/2019 22:15,2,0.000,ALERT,213.29,298.17,59.990,1560651303,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1331503.9,1331503.9,4047,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651328,572838.00
06/15/2019 22:15,2,0.000,ALERT,213.06,297.57,59.996,1560651303,"201051344000651","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1325184.3,1325184.3,4046,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651329,572839.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.97,59.996,1560651303,"201051344000594","174011545737251",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1336241.3,1336241.3,4046,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651331,572840.00
06/15/2019 22:15,2,0.000,ALERT,213.29,299.07,60.001,1560651303,"201051344000469","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1316341.1,1316341.1,4045,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651333,572841.00
