ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1560651303,"201051344000585","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1339527.0,1339527.0,4042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651335,572842.00
06/15/2019 22:15,2,0.000,ALERT,213.74,299.37,60.012,1560651303,"201051344000853","174011545737251",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1339428.2,1339428.2,4043,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560651337,572843.00
06/15/2019 22:15,2,0.000,ALERT,213.29,298.47,60.001,1560651303,"201051344001145","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1339902.5,1339902.5,4054,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651339,572844.00
06/15/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1560651303,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1333326.0,1333326.0,4045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560651341,572845.00
06/15/2019 22:15,2,0.000,ALERT,212.61,297.87,60.012,1560651303,"201051344001135","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1320373.0,1320373.0,4042,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651343,572846.00
06/15/2019 22:15,2,0.000,ALERT,213.06,299.37,60.022,1560651303,"201051344000983","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1337388.2,1337388.2,4041,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651345,572847.00
06/15/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1560651303,"201051344001203","174011545737251",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,1328257.5,1328257.5,4047,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560651346,572848.00
06/15/2019 22:15,2,0.000,ALERT,212.83,298.17,60.012,1560651303,"201051344001230","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1323603.3,1323603.3,4062,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651348,572849.00
06/15/2019 22:15,2,0.000,ALERT,212.61,297.87,60.028,1560651303,"201051344000646","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1317460.2,1317460.2,4055,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651350,572850.00
06/15/2019 22:15,2,0.000,ALERT,213.51,299.07,60.022,1560651303,"201051344000867","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1314585.3,1314585.3,4041,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651352,572851.00
06/15/2019 22:15,2,0.000,ALERT,213.74,298.77,59.996,1560651303,"201051344000633","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1311775.9,1311775.9,4048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651354,572852.00
06/15/2019 22:15,2,0.000,ALERT,212.61,298.17,60.028,1560651303,"201051344000955","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1337952.6,1337952.6,4050,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651356,572853.00
06/15/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1560651303,"201051344000648","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1326216.5,1326216.5,4039,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651357,572854.00
06/15/2019 22:15,2,0.000,ALERT,213.74,299.37,60.022,1560651303,"201051344000645","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1331580.1,1331580.1,4045,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651359,572855.00
06/15/2019 22:15,2,0.000,ALERT,213.29,299.67,60.028,1560651303,"201051344000569","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1348222.9,1348222.9,4048,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560651361,572856.00
06/15/2019 22:15,2,0.000,ALERT,213.51,298.77,59.990,1560651303,"179051228000119","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,134722.4,134722.4,4077,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560651363,572857.00
06/15/2019 22:30,2,0.000,ALERT,213.51,299.67,60.001,1560652204,"201051344000579","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1348839.2,1348839.2,4045,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652206,572858.00
06/15/2019 22:30,2,0.000,ALERT,213.06,297.87,60.001,1560652204,"201051344001025","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1332693.7,1332693.7,4044,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652208,572859.00
06/15/2019 22:30,2,0.000,ALERT,213.29,298.77,60.043,1560652204,"201051344001093","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1315466.2,1315466.2,4050,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652209,572860.00
06/15/2019 22:30,2,0.000,ALERT,213.51,299.07,60.001,1560652204,"201051344000458","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1330630.1,1330630.1,4042,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652211,572861.00
06/15/2019 22:30,2,0.000,ALERT,213.29,299.07,60.001,1560652204,"201051344000890","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1330490.7,1330490.7,4049,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652213,572862.00
06/15/2019 22:30,2,0.000,ALERT,213.51,299.07,59.996,1560652204,"201051344000988","174011545737251",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,1018392.3,1018392.3,4042,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652215,572863.00
06/15/2019 22:30,2,0.000,ALERT,213.74,299.67,59.985,1560652204,"201051344000582","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1308396.3,1308396.3,4041,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652217,572864.00
06/15/2019 22:30,2,0.000,ALERT,213.29,299.37,59.996,1560652204,"201051344000868","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1316605.7,1316605.7,4046,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652219,572865.00
06/15/2019 22:30,2,0.000,ALERT,213.96,299.37,60.001,1560652204,"201051344000576","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1333734.5,1333734.5,4053,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652220,572866.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.77,59.996,1560652204,"201051344001158","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1310727.2,1310727.2,4040,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652222,572867.00
06/15/2019 22:30,2,0.000,ALERT,213.29,297.87,60.001,1560652204,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1325149.2,1325149.2,4050,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652224,572868.00
06/15/2019 22:30,2,0.000,ALERT,213.29,297.87,60.006,1560652204,"201051344000417","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1054634.1,1054634.1,4058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652226,572869.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.47,60.006,1560652204,"201051344000685","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1331503.9,1331503.9,4049,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652228,572870.00
06/15/2019 22:30,2,0.000,ALERT,213.29,298.17,60.017,1560652204,"201051344000651","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1325184.3,1325184.3,4048,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652229,572871.00
06/15/2019 22:30,2,0.000,ALERT,213.06,299.67,60.006,1560652204,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1336241.3,1336241.3,4048,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652231,572872.00
06/15/2019 22:30,2,0.000,ALERT,213.51,299.07,60.001,1560652204,"201051344000469","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1316341.1,1316341.1,4047,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652233,572873.00
06/15/2019 22:30,2,0.000,ALERT,213.29,298.77,60.006,1560652204,"201051344000585","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1339527.0,1339527.0,4044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652235,572874.00
06/15/2019 22:30,2,0.000,ALERT,213.96,298.77,60.006,1560652204,"201051344000853","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1339428.2,1339428.2,4045,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652237,572875.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.77,60.006,1560652204,"201051344001145","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1339902.5,1339902.5,4056,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652239,572876.00
06/15/2019 22:30,2,0.000,ALERT,213.29,298.47,60.006,1560652204,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1333326.0,1333326.0,4047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652241,572877.00
06/15/2019 22:30,2,0.000,ALERT,212.83,298.47,59.996,1560652204,"201051344001135","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1320373.0,1320373.0,4044,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652243,572878.00
06/15/2019 22:30,2,0.000,ALERT,213.51,299.07,60.017,1560652204,"201051344000983","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1337388.2,1337388.2,4043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652245,572879.00
06/15/2019 22:30,2,0.000,ALERT,213.29,298.17,60.043,1560652204,"201051344001203","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1328257.5,1328257.5,4049,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652246,572880.00
06/15/2019 22:30,2,0.000,ALERT,213.06,299.07,60.006,1560652204,"201051344001230","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1323603.3,1323603.3,4064,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652248,572881.00
06/15/2019 22:30,2,0.000,ALERT,212.83,298.47,59.969,1560652204,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1317460.2,1317460.2,4057,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652250,572882.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.77,60.001,1560652204,"201051344000867","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1314585.3,1314585.3,4043,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652252,572883.00
06/15/2019 22:30,2,0.000,ALERT,213.96,298.47,60.006,1560652204,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1311775.9,1311775.9,4050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652254,572884.00
06/15/2019 22:30,2,0.000,ALERT,212.61,298.47,60.006,1560652204,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1337952.6,1337952.6,4052,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652256,572885.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.17,60.049,1560652204,"201051344000648","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1326216.5,1326216.5,4041,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560652257,572886.00
06/15/2019 22:30,2,0.000,ALERT,213.74,299.07,60.001,1560652204,"201051344000645","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1331580.1,1331580.1,4047,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652259,572887.00
06/15/2019 22:30,2,0.000,ALERT,213.29,299.67,60.006,1560652204,"201051344000569","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1348222.9,1348222.9,4050,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560652261,572888.00
06/15/2019 22:30,2,0.000,ALERT,213.51,298.47,60.006,1560652204,"179051228000119","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,134722.4,134722.4,4079,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560652263,572889.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.97,60.001,1560653104,"201051344000579","174011545737251",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,1348839.2,1348839.2,4047,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653106,572890.00
06/15/2019 22:45,2,0.000,ALERT,212.61,297.87,60.001,1560653104,"201051344001025","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1332693.7,1332693.7,4046,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653108,572891.00
06/15/2019 22:45,2,0.000,ALERT,212.83,298.77,59.959,1560653104,"201051344001093","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1315466.2,1315466.2,4052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653109,572892.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.37,59.975,1560653104,"201051344000458","174011545737251",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,1330630.1,1330630.1,4044,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653111,572893.00
06/15/2019 22:45,2,0.000,ALERT,212.83,299.07,60.001,1560653104,"201051344000890","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1330490.7,1330490.7,4051,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653113,572894.00
06/15/2019 22:45,2,0.000,ALERT,213.06,299.37,59.996,1560653104,"201051344000988","174011545737251",0.00,13.00,0,294.86,302.37,0.0,0.0,0.000,1018392.3,1018392.3,4044,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653115,572895.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.67,59.996,1560653104,"201051344000582","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1308396.3,1308396.3,4043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653117,572896.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.97,60.001,1560653104,"201051344000868","174011545737251",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,1316605.7,1316605.7,4048,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653119,572897.00
06/15/2019 22:45,2,0.000,ALERT,213.74,299.97,60.001,1560653104,"201051344000576","174011545737251",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,1333734.5,1333734.5,4055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653120,572898.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.37,59.996,1560653104,"201051344001158","174011545737251",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,1310727.2,1310727.2,4042,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653122,572899.00
06/15/2019 22:45,2,0.000,ALERT,212.83,298.17,60.006,1560653104,"201051344000917","174011545737251",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,1325149.2,1325149.2,4052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653124,572900.00
06/15/2019 22:45,2,0.000,ALERT,213.06,298.47,60.049,1560653104,"201051344000417","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1054634.1,1054634.1,4060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653126,572901.00
06/15/2019 22:45,2,0.000,ALERT,213.06,298.77,60.006,1560653104,"201051344000685","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1331503.9,1331503.9,4051,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653128,572902.00
06/15/2019 22:45,2,0.000,ALERT,212.83,298.17,60.006,1560653104,"201051344000651","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1325184.3,1325184.3,4050,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653129,572903.00
06/15/2019 22:45,2,0.000,ALERT,213.06,299.97,59.990,1560653104,"201051344000594","174011545737251",0.00,13.30,0,296.66,303.28,0.0,0.0,0.000,1336241.3,1336241.3,4050,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653131,572904.00
06/15/2019 22:45,2,0.000,ALERT,213.51,299.37,60.012,1560653104,"201051344000469","174011545737251",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,1316341.1,1316341.1,4049,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653133,572905.00
06/15/2019 22:45,2,0.000,ALERT,213.06,298.77,60.006,1560653104,"201051344000585","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1339527.0,1339527.0,4046,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653135,572906.00
06/15/2019 22:45,2,0.000,ALERT,213.96,299.37,60.012,1560653104,"201051344000853","174011545737251",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,1339428.2,1339428.2,4047,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653137,572907.00
06/15/2019 22:45,2,0.000,ALERT,213.06,299.07,60.022,1560653104,"201051344001145","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1339902.5,1339902.5,4058,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653139,572908.00
06/15/2019 22:45,2,0.000,ALERT,212.83,298.77,60.017,1560653104,"201051344000438","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1333326.0,1333326.0,4049,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653141,572909.00
06/15/2019 22:45,2,0.000,ALERT,212.38,298.77,59.990,1560653104,"201051344001135","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1320373.0,1320373.0,4046,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653143,572910.00
06/15/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1560653104,"201051344000983","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,1337388.2,1337388.2,4045,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653145,572911.00
06/15/2019 22:45,2,0.000,ALERT,212.83,298.47,60.012,1560653104,"201051344001203","174011545737251",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,1328257.5,1328257.5,4051,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653147,572912.00
06/15/2019 22:45,2,0.000,ALERT,212.61,299.07,60.012,1560653104,"201051344001230","174011545737251",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,1323603.3,1323603.3,4066,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653149,572913.00
06/15/2019 22:45,2,0.000,ALERT,212.38,298.47,60.001,1560653104,"201051344000646","174011545737251",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,1317460.2,1317460.2,4059,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653150,572914.00
06/15/2019 22:45,2,0.000,ALERT,213.51,299.07,60.038,1560653104,"201051344000867","174011545737251",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,1314585.3,1314585.3,4045,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560653152,572915.00
06/15/2019 22:45,2,0.000,ALERT,213.96,298.77,60.017,1560653104,"201051344000633","174011545737251",0.00,12.70,0,295.46,302.68,0.0,0.0,0.000,1311775.9,1311775.9,4052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653154,572916.00
06/15/2019 22:45,2,0.000,ALERT,212.38,298.77,60.038,1560653104,"201051344000955","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1337952.6,1337952.6,4054,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653156,572917.00
06/15/2019 22:45,2,0.000,ALERT,213.29,298.77,60.017,1560653104,"201051344000648","174011545737251",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,1326216.5,1326216.5,4043,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653158,572918.00
06/15/2019 22:45,2,0.000,ALERT,213.74,299.67,60.017,1560653104,"201051344000645","174011545737251",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,1331580.1,1331580.1,4049,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653160,572919.00
06/15/2019 22:45,2,0.000,ALERT,213.29,300.27,60.017,1560653104,"201051344000569","174011545737251",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,1348222.9,1348222.9,4052,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560653161,572920.00
06/15/2019 22:45,2,0.000,ALERT,213.74,299.37,60.012,1560653104,"179051228000119","174011545737251",0.00,15.00,0,295.46,302.07,0.0,0.0,0.000,134722.4,134722.4,4081,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560653163,572921.00
06/15/2019 23:00,2,0.000,ALERT,213.29,300.57,60.001,1560654003,"201051344000579","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1348839.2,1348839.2,4049,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654006,572922.00
06/15/2019 23:00,2,0.000,ALERT,212.38,297.87,60.012,1560654003,"201051344001025","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1332693.7,1332693.7,4048,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654007,572923.00
06/15/2019 23:00,2,0.000,ALERT,212.83,298.47,60.006,1560654003,"201051344001093","174011545737251",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,1315466.2,1315466.2,4054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654009,572924.00
06/15/2019 23:00,2,0.000,ALERT,213.29,300.57,59.990,1560654003,"201051344000458","174011545737251",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,1330630.1,1330630.1,4046,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654011,572925.00
06/15/2019 23:00,2,0.000,ALERT,212.61,298.77,60.001,1560654003,"201051344000890","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1330490.7,1330490.7,4053,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654013,572926.00
06/15/2019 23:00,2,0.000,ALERT,213.29,300.27,60.022,1560654003,"201051344000988","174011545737251",0.00,12.30,0,295.16,301.47,0.0,0.0,0.000,1018392.3,1018392.3,4046,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654015,572927.00
06/15/2019 23:00,2,0.000,ALERT,213.29,299.37,59.990,1560654003,"201051344000582","174011545737251",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,1308396.3,1308396.3,4045,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654017,572928.00
06/15/2019 23:00,2,0.000,ALERT,213.29,300.87,60.049,1560654003,"201051344000868","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1316605.7,1316605.7,4050,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654018,572929.00
06/15/2019 23:00,2,0.000,ALERT,213.74,300.87,60.006,1560654003,"201051344000576","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1333734.5,1333734.5,4057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654020,572930.00
06/15/2019 23:00,2,0.000,ALERT,213.29,299.97,59.996,1560654003,"201051344001158","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1310727.2,1310727.2,4044,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654022,572931.00
06/15/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1560654003,"201051344000917","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1325149.2,1325149.2,4054,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654024,572932.00
06/15/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1560654003,"201051344000417","174011545737251",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,1054634.1,1054634.1,4062,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654026,572933.00
06/15/2019 23:00,2,0.000,ALERT,213.06,298.47,60.049,1560654003,"201051344000685","174011545737251",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,1331503.9,1331503.9,4053,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654028,572934.00
06/15/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1560654003,"201051344000651","174011545737251",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,1325184.3,1325184.3,4052,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654030,572935.00
06/15/2019 23:00,2,0.000,ALERT,213.06,301.17,60.006,1560654003,"201051344000594","174011545737251",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,1336241.3,1336241.3,4052,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654031,572936.00
06/15/2019 23:00,2,0.000,ALERT,213.29,299.97,60.006,1560654003,"201051344000469","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1316341.1,1316341.1,4051,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654033,572937.00
06/15/2019 23:00,2,0.000,ALERT,212.61,298.47,60.012,1560654003,"201051344000585","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1339527.0,1339527.0,4048,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654035,572938.00
06/15/2019 23:00,2,0.000,ALERT,213.74,299.97,60.006,1560654003,"201051344000853","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1339428.2,1339428.2,4049,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654037,572939.00
06/15/2019 23:00,2,0.000,ALERT,212.83,298.77,60.001,1560654003,"201051344001145","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1339902.5,1339902.5,4060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654039,572940.00
06/15/2019 23:00,2,0.000,ALERT,212.38,298.47,60.006,1560654003,"201051344000438","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1333326.0,1333326.0,4051,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654041,572941.00
06/15/2019 23:00,2,0.000,ALERT,211.93,298.17,59.996,1560654003,"201051344001135","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1320373.0,1320373.0,4048,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654043,572942.00
06/15/2019 23:00,2,0.000,ALERT,213.06,299.97,60.001,1560654003,"201051344000983","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1337388.2,1337388.2,4047,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654045,572943.00
06/15/2019 23:00,2,0.000,ALERT,212.38,298.17,59.980,1560654003,"201051344001203","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1328257.5,1328257.5,4053,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654046,572944.00
06/15/2019 23:00,2,0.000,ALERT,212.16,298.47,59.996,1560654003,"201051344001230","174011545737251",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1323603.3,1323603.3,4068,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654048,572945.00
06/15/2019 23:00,2,0.000,ALERT,211.93,297.87,59.985,1560654003,"201051344000646","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1317460.2,1317460.2,4061,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654050,572946.00
06/15/2019 23:00,2,0.000,ALERT,213.29,299.37,59.975,1560654003,"201051344000867","174011545737251",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,1314585.3,1314585.3,4047,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654052,572947.00
06/15/2019 23:00,2,0.000,ALERT,213.74,299.37,59.996,1560654003,"201051344000633","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1311775.9,1311775.9,4054,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654054,572948.00
06/15/2019 23:00,2,0.000,ALERT,211.93,298.17,59.996,1560654003,"201051344000955","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1337952.6,1337952.6,4056,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654055,572949.00
06/15/2019 23:00,2,0.000,ALERT,213.29,298.77,60.033,1560654003,"201051344000648","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1326216.5,1326216.5,4045,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654057,572950.00
06/15/2019 23:00,2,0.000,ALERT,213.51,299.67,60.012,1560654003,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1331580.1,1331580.1,4051,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654059,572951.00
06/15/2019 23:00,2,0.000,ALERT,213.06,299.97,59.996,1560654003,"201051344000569","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1348222.9,1348222.9,4054,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654061,572952.00
06/15/2019 23:00,2,0.000,ALERT,213.06,299.07,60.022,1560654003,"179051228000119","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,134722.4,134722.4,4083,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560654063,572953.00
06/15/2019 23:15,2,0.000,ALERT,213.51,300.57,60.017,1560654904,"201051344000579","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1348839.2,1348839.2,4051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654906,572954.00
06/15/2019 23:15,2,0.000,ALERT,212.61,298.47,60.006,1560654904,"201051344001025","174011545737251",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1332693.7,1332693.7,4050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654908,572955.00
06/15/2019 23:15,2,0.000,ALERT,212.83,299.07,60.017,1560654904,"201051344001093","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1315466.2,1315466.2,4056,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654910,572956.00
06/15/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1560654904,"201051344000458","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1330630.1,1330630.1,4048,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654912,572957.00
06/15/2019 23:15,2,0.000,ALERT,212.61,299.37,60.006,1560654904,"201051344000890","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1330490.7,1330490.7,4055,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654913,572958.00
06/15/2019 23:15,2,0.000,ALERT,213.29,299.67,60.012,1560654904,"201051344000988","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1018392.3,1018392.3,4048,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654915,572959.00
06/15/2019 23:15,2,0.000,ALERT,213.29,299.67,60.001,1560654904,"201051344000582","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1308396.3,1308396.3,4047,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654917,572960.00
06/15/2019 23:15,2,0.000,ALERT,213.29,300.27,60.012,1560654904,"201051344000868","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1316605.7,1316605.7,4052,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654919,572961.00
06/15/2019 23:15,2,0.000,ALERT,213.74,300.27,60.049,1560654904,"201051344000576","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1333734.5,1333734.5,4059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654921,572962.00
06/15/2019 23:15,2,0.000,ALERT,213.51,299.67,60.012,1560654904,"201051344001158","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1310727.2,1310727.2,4046,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654923,572963.00
06/15/2019 23:15,2,0.000,ALERT,213.06,298.47,60.017,1560654904,"201051344000917","174011545737251",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1325149.2,1325149.2,4056,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654924,572964.00
06/15/2019 23:15,2,0.000,ALERT,213.06,298.47,60.012,1560654904,"201051344000417","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1054634.1,1054634.1,4064,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654926,572965.00
06/15/2019 23:15,2,0.000,ALERT,213.06,299.07,59.996,1560654904,"201051344000685","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1331503.9,1331503.9,4055,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654928,572966.00
06/15/2019 23:15,2,0.000,ALERT,213.06,298.47,60.006,1560654904,"201051344000651","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1325184.3,1325184.3,4054,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654930,572967.00
06/15/2019 23:15,2,0.000,ALERT,213.29,300.57,60.006,1560654904,"201051344000594","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1336241.3,1336241.3,4054,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654932,572968.00
06/15/2019 23:15,2,0.000,ALERT,213.51,299.97,60.001,1560654904,"201051344000469","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1316341.1,1316341.1,4053,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654933,572969.00
06/15/2019 23:15,2,0.000,ALERT,213.06,299.07,60.012,1560654904,"201051344000585","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1339527.0,1339527.0,4050,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654935,572970.00
06/15/2019 23:15,2,0.000,ALERT,213.96,299.97,60.012,1560654904,"201051344000853","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1339428.2,1339428.2,4051,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654937,572971.00
06/15/2019 23:15,2,0.000,ALERT,213.29,299.67,60.033,1560654904,"201051344001145","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1339902.5,1339902.5,4062,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654939,572972.00
06/15/2019 23:15,2,0.000,ALERT,213.06,299.07,60.017,1560654904,"201051344000438","174011545737251",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1333326.0,1333326.0,4053,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654941,572973.00
06/15/2019 23:15,2,0.000,ALERT,212.61,299.07,60.012,1560654904,"201051344001135","174011545737251",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1320373.0,1320373.0,4050,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654943,572974.00
06/15/2019 23:15,2,0.000,ALERT,213.51,300.27,60.006,1560654904,"201051344000983","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1337388.2,1337388.2,4049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654945,572975.00
06/15/2019 23:15,2,0.000,ALERT,213.06,299.07,60.006,1560654904,"201051344001203","174011545737251",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,1328257.5,1328257.5,4055,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654947,572976.00
06/15/2019 23:15,2,0.000,ALERT,212.83,299.67,60.006,1560654904,"201051344001230","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1323603.3,1323603.3,4070,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654948,572977.00
06/15/2019 23:15,2,0.000,ALERT,212.61,298.77,59.996,1560654904,"201051344000646","174011545737251",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,1317460.2,1317460.2,4063,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654950,572978.00
06/15/2019 23:15,2,0.000,ALERT,213.74,299.97,60.006,1560654904,"201051344000867","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1314585.3,1314585.3,4049,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654952,572979.00
06/15/2019 23:15,2,0.000,ALERT,213.96,299.67,59.996,1560654904,"201051344000633","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1311775.9,1311775.9,4056,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654954,572980.00
06/15/2019 23:15,2,0.000,ALERT,212.38,299.07,60.038,1560654904,"201051344000955","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1337952.6,1337952.6,4058,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654956,572981.00
06/15/2019 23:15,2,0.000,ALERT,213.51,299.07,60.012,1560654904,"201051344000648","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1326216.5,1326216.5,4047,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654957,572982.00
06/15/2019 23:15,2,0.000,ALERT,213.74,299.67,60.001,1560654904,"201051344000645","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1331580.1,1331580.1,4053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560654959,572983.00
06/15/2019 23:15,2,0.000,ALERT,213.29,300.27,60.006,1560654904,"201051344000569","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1348222.9,1348222.9,4056,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560654961,572984.00
06/15/2019 23:15,2,0.000,ALERT,213.51,299.37,60.001,1560654904,"179051228000119","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,134722.4,134722.4,4085,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560654963,572985.00
06/15/2019 23:30,2,0.000,ALERT,213.51,301.17,60.012,1560655805,"201051344000579","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1348839.2,1348839.2,4053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655807,572986.00
