ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2019 23:30,2,0.000,ALERT,213.06,299.07,60.006,1560655805,"201051344001025","174011545737251",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,1332693.7,1332693.7,4052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655809,572987.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.97,60.038,1560655805,"201051344001093","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1315466.2,1315466.2,4058,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655811,572988.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.57,60.012,1560655805,"201051344000458","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1330630.1,1330630.1,4050,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655813,572989.00
06/15/2019 23:30,2,0.000,ALERT,213.06,300.27,60.017,1560655805,"201051344000890","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1330490.7,1330490.7,4057,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655815,572990.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.27,59.990,1560655805,"201051344000988","174011545737251",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,1018392.3,1018392.3,4050,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655816,572991.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.87,60.017,1560655805,"201051344000582","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1308396.3,1308396.3,4049,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655818,572992.00
06/15/2019 23:30,2,0.000,ALERT,213.51,301.17,60.006,1560655805,"201051344000868","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1316605.7,1316605.7,4054,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655820,572993.00
06/15/2019 23:30,2,0.000,ALERT,213.96,300.87,60.006,1560655805,"201051344000576","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1333734.5,1333734.5,4061,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655822,572994.00
06/15/2019 23:30,2,0.000,ALERT,213.51,299.97,60.006,1560655805,"201051344001158","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1310727.2,1310727.2,4048,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655824,572995.00
06/15/2019 23:30,2,0.000,ALERT,213.06,299.37,59.969,1560655805,"201051344000917","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1325149.2,1325149.2,4058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655826,572996.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.37,60.001,1560655805,"201051344000417","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1054634.1,1054634.1,4066,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655827,572997.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.67,60.006,1560655805,"201051344000685","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1331503.9,1331503.9,4057,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655829,572998.00
06/15/2019 23:30,2,0.000,ALERT,213.06,299.07,59.990,1560655805,"201051344000651","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1325184.3,1325184.3,4056,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655831,572999.00
06/15/2019 23:30,2,0.000,ALERT,213.29,300.87,60.006,1560655805,"201051344000594","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1336241.3,1336241.3,4056,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655833,573000.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.27,60.006,1560655805,"201051344000469","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1316341.1,1316341.1,4055,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655835,573001.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.97,60.001,1560655805,"201051344000585","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1339527.0,1339527.0,4052,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655837,573002.00
06/15/2019 23:30,2,0.000,ALERT,213.96,299.97,60.006,1560655805,"201051344000853","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1339428.2,1339428.2,4053,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655838,573003.00
06/15/2019 23:30,2,0.000,ALERT,213.51,299.97,59.975,1560655805,"201051344001145","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1339902.5,1339902.5,4064,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655840,573004.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.67,59.964,1560655805,"201051344000438","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1333326.0,1333326.0,4055,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655842,573005.00
06/15/2019 23:30,2,0.000,ALERT,212.83,299.67,60.001,1560655805,"201051344001135","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1320373.0,1320373.0,4052,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655844,573006.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.57,60.033,1560655805,"201051344000983","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1337388.2,1337388.2,4051,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655846,573007.00
06/15/2019 23:30,2,0.000,ALERT,213.29,299.37,60.012,1560655805,"201051344001203","174011545737251",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,1328257.5,1328257.5,4057,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655848,573008.00
06/15/2019 23:30,2,0.000,ALERT,213.06,299.97,59.996,1560655805,"201051344001230","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1323603.3,1323603.3,4072,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655850,573009.00
06/15/2019 23:30,2,0.000,ALERT,212.61,299.37,59.959,1560655805,"201051344000646","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1317460.2,1317460.2,4065,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655852,573010.00
06/15/2019 23:30,2,0.000,ALERT,213.74,299.97,60.001,1560655805,"201051344000867","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1314585.3,1314585.3,4051,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655853,573011.00
06/15/2019 23:30,2,0.000,ALERT,214.19,299.97,60.001,1560655805,"201051344000633","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1311775.9,1311775.9,4058,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655855,573012.00
06/15/2019 23:30,2,0.000,ALERT,212.83,299.67,60.017,1560655805,"201051344000955","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1337952.6,1337952.6,4060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655857,573013.00
06/15/2019 23:30,2,0.000,ALERT,213.74,299.67,60.001,1560655805,"201051344000648","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1326216.5,1326216.5,4049,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655859,573014.00
06/15/2019 23:30,2,0.000,ALERT,213.96,300.27,59.985,1560655805,"201051344000645","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1331580.1,1331580.1,4055,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560655861,573015.00
06/15/2019 23:30,2,0.000,ALERT,213.51,300.57,60.043,1560655805,"201051344000569","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1348222.9,1348222.9,4058,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560655863,573016.00
06/15/2019 23:30,2,0.000,ALERT,213.96,299.97,60.001,1560655805,"179051228000119","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,134722.4,134722.4,4087,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560655864,573017.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.47,59.953,1560656704,"201051344000579","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1348839.2,1348839.2,4055,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656706,573018.00
06/15/2019 23:45,2,0.000,ALERT,213.29,299.37,59.996,1560656704,"201051344001025","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1332693.7,1332693.7,4054,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656708,573019.00
06/15/2019 23:45,2,0.000,ALERT,213.51,299.97,59.990,1560656704,"201051344001093","174011545737251",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,1315466.2,1315466.2,4060,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656710,573020.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.17,59.959,1560656704,"201051344000458","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1330630.1,1330630.1,4052,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656712,573021.00
06/15/2019 23:45,2,0.000,ALERT,213.51,300.57,60.038,1560656704,"201051344000890","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1330490.7,1330490.7,4059,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656714,573022.00
06/15/2019 23:45,2,0.000,ALERT,213.96,300.87,60.033,1560656704,"201051344000988","174011545737251",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,1018392.3,1018392.3,4052,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656715,573023.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.17,60.006,1560656704,"201051344000582","174011545737251",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,1308396.3,1308396.3,4051,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656717,573024.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.77,59.985,1560656704,"201051344000868","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1316605.7,1316605.7,4056,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656719,573025.00
06/15/2019 23:45,2,0.000,ALERT,214.41,301.47,60.001,1560656704,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1333734.5,1333734.5,4063,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656721,573026.00
06/15/2019 23:45,2,0.000,ALERT,214.19,300.57,60.038,1560656704,"201051344001158","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1310727.2,1310727.2,4050,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656723,573027.00
06/15/2019 23:45,2,0.000,ALERT,213.74,299.67,59.996,1560656704,"201051344000917","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1325149.2,1325149.2,4060,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656725,573028.00
06/15/2019 23:45,2,0.000,ALERT,213.74,299.37,60.006,1560656704,"201051344000417","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1054634.1,1054634.1,4068,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656726,573029.00
06/15/2019 23:45,2,0.000,ALERT,213.96,300.27,59.996,1560656704,"201051344000685","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1331503.9,1331503.9,4059,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656728,573030.00
06/15/2019 23:45,2,0.000,ALERT,213.74,299.37,59.990,1560656704,"201051344000651","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1325184.3,1325184.3,4058,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656730,573031.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.77,60.001,1560656704,"201051344000594","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1336241.3,1336241.3,4058,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656732,573032.00
06/15/2019 23:45,2,0.000,ALERT,214.19,301.17,60.006,1560656704,"201051344000469","174011545737251",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1316341.1,1316341.1,4057,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656734,573033.00
06/15/2019 23:45,2,0.000,ALERT,213.74,300.27,60.006,1560656704,"201051344000585","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1339527.0,1339527.0,4054,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656736,573034.00
06/15/2019 23:45,2,0.000,ALERT,214.64,300.87,60.012,1560656704,"201051344000853","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1339428.2,1339428.2,4055,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656738,573035.00
06/15/2019 23:45,2,0.000,ALERT,213.96,300.57,60.006,1560656704,"201051344001145","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1339902.5,1339902.5,4066,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656739,573036.00
06/15/2019 23:45,2,0.000,ALERT,213.74,300.27,60.043,1560656704,"201051344000438","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1333326.0,1333326.0,4057,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656741,573037.00
06/15/2019 23:45,2,0.000,ALERT,213.29,299.97,60.012,1560656704,"201051344001135","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1320373.0,1320373.0,4054,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656743,573038.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.17,60.022,1560656704,"201051344000983","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1337388.2,1337388.2,4053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656745,573039.00
06/15/2019 23:45,2,0.000,ALERT,213.51,299.67,60.006,1560656704,"201051344001203","174011545737251",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,1328257.5,1328257.5,4059,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656747,573040.00
06/15/2019 23:45,2,0.000,ALERT,213.51,300.57,60.001,1560656704,"201051344001230","174011545737251",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,1323603.3,1323603.3,4074,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656749,573041.00
06/15/2019 23:45,2,0.000,ALERT,213.06,299.97,60.017,1560656704,"201051344000646","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1317460.2,1317460.2,4067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656750,573042.00
06/15/2019 23:45,2,0.000,ALERT,214.19,300.87,60.001,1560656704,"201051344000867","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1314585.3,1314585.3,4053,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656752,573043.00
06/15/2019 23:45,2,0.000,ALERT,214.41,300.57,60.001,1560656704,"201051344000633","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1311775.9,1311775.9,4060,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656754,573044.00
06/15/2019 23:45,2,0.000,ALERT,213.06,299.97,60.001,1560656704,"201051344000955","174011545737251",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,1337952.6,1337952.6,4062,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560656756,573045.00
06/15/2019 23:45,2,0.000,ALERT,214.19,299.97,59.996,1560656704,"201051344000648","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1326216.5,1326216.5,4051,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656758,573046.00
06/15/2019 23:45,2,0.000,ALERT,214.41,300.87,60.017,1560656704,"201051344000645","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1331580.1,1331580.1,4057,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656760,573047.00
06/15/2019 23:45,2,0.000,ALERT,213.96,301.47,59.980,1560656704,"201051344000569","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1348222.9,1348222.9,4060,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560656761,573048.00
06/15/2019 23:45,2,0.000,ALERT,214.19,300.57,59.996,1560656704,"179051228000119","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,134722.4,134722.4,4089,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560656763,573049.00
